Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,10.63,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,21.6,12.05
2017,1,1,8,15,461.5,36.5,2.5,10.5,104.5,26.84,18.07
2017,1,1,8,30,560.0,45.0,2.4,11.0,148.0,31.86,22.95
2017,1,1,8,45,618.5,50.5,2.3,11.5,194.5,52.47,29.36
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,93.91,49.48
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,136.61,79.24
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,182.12,115.98
2017,1,1,9,45,476.5,123.5,1.65,14.0,298.5,209.54,151.57
2017,1,1,10,0,200.0,183.0,1.5,15.0,267.0,217.21,168.11
2017,1,1,10,15,185.5,200.0,1.35,15.5,283.5,238.44,185.96
2017,1,1,10,30,171.0,217.0,1.2,16.0,300.0,258.22,202.05
2017,1,1,10,45,517.5,148.0,1.1,17.0,419.0,334.44,257.57
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,438.52,334.94
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.5,472.96,362.28
2017,1,1,11,30,881.0,81.0,1.0,19.0,581.0,505.55,387.96
2017,1,1,11,45,885.5,82.0,1.0,19.5,594.5,534.06,409.97
2017,1,1,12,0,890.0,83.0,1.0,20.0,608.0,560.17,429.65
2017,1,1,12,15,892.5,83.5,1.2,20.0,613.5,582.14,448.25
2017,1,1,12,30,895.0,84.0,1.4,20.0,619.0,601.38,464.59
2017,1,1,12,45,891.5,84.5,1.6,20.5,616.0,614.24,475.2
2017,1,1,13,0,888.0,85.0,1.8,21.0,613.0,624.07,483.39
2017,1,1,13,15,884.5,84.5,1.95,21.0,602.0,629.8,489.12
2017,1,1,13,30,881.0,84.0,2.1,21.0,591.0,632.47,492.51
2017,1,1,13,45,870.0,84.5,2.25,21.5,572.0,628.52,489.97
2017,1,1,14,0,859.0,85.0,2.4,22.0,553.0,623.54,486.51
2017,1,1,14,15,847.5,83.5,2.45,22.0,527.0,611.54,478.36
2017,1,1,14,30,836.0,82.0,2.5,22.0,501.0,596.76,468.03
2017,1,1,14,45,818.0,80.0,2.6,22.0,468.0,574.99,452.47
2017,1,1,15,0,800.0,78.0,2.7,22.0,435.0,550.95,434.87
2017,1,1,15,15,776.5,75.5,2.55,21.5,396.5,521.26,412.63
2017,1,1,15,30,753.0,73.0,2.4,21.0,358.0,489.97,388.63
2017,1,1,15,45,713.0,70.0,2.25,21.0,314.0,448.45,355.43
2017,1,1,16,0,673.0,67.0,2.1,21.0,270.0,408.9,322.96
2017,1,1,16,15,621.0,61.0,1.9,20.0,224.5,359.21,282.81
2017,1,1,16,30,569.0,55.0,1.7,19.0,179.0,311.1,242.57
2017,1,1,16,45,478.0,47.0,1.5,18.0,133.5,248.06,189.7
2017,1,1,17,0,387.0,39.0,1.3,17.0,88.0,190.54,139.98
2017,1,1,17,15,246.0,26.0,1.3,16.5,52.0,117.4,69.29
2017,1,1,17,30,105.0,13.0,1.3,16.0,16.0,40.08,0.0
2017,1,1,17,45,52.5,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,183.5,14.0,4.3,14.0,31.0,10.66,0.0
2017,1,2,8,0,367.0,28.0,4.5,14.0,62.0,21.64,11.76
2017,1,2,8,15,471.0,37.0,4.5,14.0,107.0,27.33,18.17
2017,1,2,8,30,575.0,46.0,4.5,14.0,152.0,32.77,23.42
2017,1,2,8,45,660.0,48.0,4.55,14.5,202.5,50.55,26.97
2017,1,2,9,0,745.0,50.0,4.6,15.0,253.0,92.86,45.64
2017,1,2,9,15,783.0,53.5,4.8,15.5,299.5,138.52,77.19
2017,1,2,9,30,821.0,57.0,5.0,16.0,346.0,186.84,116.28
2017,1,2,9,45,853.0,57.5,5.2,16.5,389.0,236.53,159.46
2017,1,2,10,0,885.0,58.0,5.4,17.0,432.0,284.45,202.31
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.0,329.91,243.59
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,374.88,283.9
2017,1,2,10,45,934.5,61.5,5.45,18.5,536.0,417.01,321.26
2017,1,2,11,0,949.0,62.0,5.5,19.0,566.0,457.91,356.76
2017,1,2,11,15,957.0,63.0,5.45,19.5,588.5,494.88,388.2
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,529.74,417.15
2017,1,2,11,45,970.5,64.0,5.35,20.5,625.5,560.04,441.86
2017,1,2,12,0,976.0,64.0,5.3,21.0,640.0,587.72,463.95
2017,1,2,12,15,978.5,64.0,5.15,21.0,646.0,610.97,482.79
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,631.19,498.95
2017,1,2,12,45,980.5,64.0,4.9,21.5,649.5,646.53,510.27
2017,1,2,13,0,980.0,64.0,4.8,22.0,647.0,658.6,518.88
2017,1,2,13,15,976.5,63.5,4.6,22.0,636.0,665.0,523.7
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,668.01,525.84
2017,1,2,13,45,967.0,62.5,4.25,22.0,606.0,666.11,524.6
2017,1,2,14,0,961.0,62.0,4.1,22.0,587.0,660.89,520.87
2017,1,2,14,15,950.5,61.0,3.85,21.5,560.0,649.12,512.86
2017,1,2,14,30,940.0,60.0,3.6,21.0,533.0,634.26,502.37
2017,1,2,14,45,925.0,58.5,3.4,21.0,499.0,613.23,486.24
2017,1,2,15,0,910.0,57.0,3.2,21.0,465.0,589.56,467.87
2017,1,2,15,15,889.0,55.5,2.75,20.5,424.5,560.11,444.85
2017,1,2,15,30,868.0,54.0,2.3,20.0,384.0,528.73,419.76
2017,1,2,15,45,836.0,51.5,1.9,20.0,339.0,488.95,386.98
2017,1,2,16,0,804.0,49.0,1.5,20.0,294.0,448.45,352.83
2017,1,2,16,15,758.0,45.5,1.4,19.0,246.0,402.65,315.91
2017,1,2,16,30,712.0,42.0,1.3,18.0,198.0,355.07,276.07
2017,1,2,16,45,634.5,36.5,1.25,17.0,149.5,294.52,224.88
2017,1,2,17,0,557.0,31.0,1.2,16.0,101.0,238.13,175.01
2017,1,2,17,15,278.5,25.5,1.2,15.5,60.5,127.98,78.24
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,222.5,13.0,4.5,10.5,33.0,10.54,0.0
2017,1,3,8,0,445.0,26.0,4.7,11.0,66.0,21.58,11.85
2017,1,3,8,15,543.0,33.0,4.6,11.5,112.0,25.92,17.14
2017,1,3,8,30,641.0,40.0,4.5,12.0,158.0,30.19,21.33
2017,1,3,8,45,695.5,45.0,4.45,13.0,206.0,48.12,24.79
2017,1,3,9,0,750.0,50.0,4.4,14.0,254.0,92.76,45.67
2017,1,3,9,15,560.0,88.0,4.55,14.5,255.5,139.44,87.98
2017,1,3,9,30,370.0,126.0,4.7,15.0,257.0,168.91,120.82
2017,1,3,9,45,473.0,122.5,4.85,16.0,310.0,207.44,149.85
2017,1,3,10,0,576.0,119.0,5.0,17.0,363.0,254.59,187.27
2017,1,3,10,15,737.0,92.0,5.0,17.5,431.5,304.86,227.15
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,370.97,280.85
2017,1,3,10,45,909.0,66.5,5.05,18.5,528.5,412.01,317.14
2017,1,3,11,0,920.0,68.0,5.1,19.0,557.0,451.64,351.49
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.0,487.35,382.53
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,520.97,411.22
2017,1,3,11,45,929.5,74.0,4.95,19.5,613.0,549.41,434.39
2017,1,3,12,0,925.0,78.0,4.9,20.0,625.0,574.89,454.66
2017,1,3,12,15,926.5,78.5,4.8,20.0,630.5,597.22,472.87
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,616.67,488.52
2017,1,3,12,45,927.0,78.5,4.65,20.0,633.0,630.65,499.98
2017,1,3,13,0,926.0,78.0,4.6,20.0,630.0,641.52,508.9
2017,1,3,13,15,787.5,118.0,4.5,20.0,582.0,607.97,482.33
2017,1,3,13,30,649.0,158.0,4.4,20.0,534.0,569.69,451.98
2017,1,3,13,45,677.5,143.0,4.35,20.0,524.5,575.09,457.2
2017,1,3,14,0,706.0,128.0,4.3,20.0,515.0,577.75,460.08
2017,1,3,14,15,793.5,99.5,4.2,19.5,516.0,598.08,477.85
2017,1,3,14,30,881.0,71.0,4.1,19.0,517.0,612.32,490.81
2017,1,3,14,45,855.5,72.0,4.1,19.0,482.0,588.75,472.8
2017,1,3,15,0,830.0,73.0,4.1,19.0,447.0,565.59,454.91
2017,1,3,15,15,807.0,70.5,3.9,18.5,408.0,535.66,432.02
2017,1,3,15,30,784.0,68.0,3.7,18.0,369.0,504.03,407.27
2017,1,3,15,45,750.0,64.5,3.55,17.5,325.0,464.25,375.53
2017,1,3,16,0,716.0,61.0,3.4,17.0,281.0,423.92,342.43
2017,1,3,16,15,666.5,56.0,3.1,16.0,234.5,374.75,301.63
2017,1,3,16,30,617.0,51.0,2.8,15.0,188.0,329.17,262.32
2017,1,3,16,45,535.0,44.0,2.55,14.5,141.5,268.71,209.68
2017,1,3,17,0,453.0,37.0,2.3,14.0,95.0,213.08,159.8
2017,1,3,17,15,226.5,28.0,2.5,13.5,57.0,115.95,73.65
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,18.68,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,3.5,15.0,4.2,1.5,15.5,14.39,0.0
2017,1,4,8,0,7.0,30.0,4.4,2.0,31.0,28.19,17.91
2017,1,4,8,15,26.5,49.5,4.35,2.5,54.5,44.25,34.43
2017,1,4,8,30,46.0,69.0,4.3,3.0,78.0,60.48,49.97
2017,1,4,8,45,55.5,89.5,4.3,3.5,103.0,79.05,63.2
2017,1,4,9,0,65.0,110.0,4.3,4.0,128.0,101.48,81.31
2017,1,4,9,15,74.0,128.5,4.1,4.0,152.0,123.42,99.56
2017,1,4,9,30,83.0,147.0,3.9,4.0,176.0,146.24,118.85
2017,1,4,9,45,61.5,159.0,3.75,4.5,182.0,157.98,129.7
2017,1,4,10,0,40.0,171.0,3.6,5.0,188.0,167.52,138.39
2017,1,4,10,15,20.0,150.5,3.4,5.0,159.0,148.78,122.87
2017,1,4,10,30,0.0,130.0,3.2,5.0,130.0,124.45,102.33
2017,1,4,10,45,59.5,187.0,3.0,5.5,219.0,198.83,164.27
2017,1,4,11,0,119.0,244.0,2.8,6.0,308.0,277.83,228.89
2017,1,4,11,15,62.5,216.0,2.65,6.0,250.0,233.37,192.24
2017,1,4,11,30,6.0,188.0,2.5,6.0,192.0,183.35,150.52
2017,1,4,11,45,25.5,220.0,2.45,6.5,235.5,224.32,184.33
2017,1,4,12,0,45.0,252.0,2.4,7.0,279.0,266.94,218.86
2017,1,4,12,15,53.0,259.5,2.35,7.0,291.5,280.96,230.18
2017,1,4,12,30,61.0,267.0,2.3,7.0,304.0,295.26,241.83
2017,1,4,12,45,124.5,275.5,2.25,7.5,350.0,345.99,283.22
2017,1,4,13,0,188.0,284.0,2.2,8.0,396.0,396.38,323.65
2017,1,4,13,15,264.5,267.5,1.95,8.0,422.5,433.92,354.06
2017,1,4,13,30,341.0,251.0,1.7,8.0,449.0,468.32,381.61
2017,1,4,13,45,414.0,225.5,1.45,8.5,458.5,490.31,398.46
2017,1,4,14,0,487.0,200.0,1.2,9.0,468.0,515.27,417.02
2017,1,4,14,15,256.5,199.5,1.05,9.0,340.0,367.82,299.59
2017,1,4,14,30,26.0,199.0,0.9,9.0,212.0,212.75,172.52
2017,1,4,14,45,384.0,149.0,0.8,9.0,323.5,394.14,324.61
2017,1,4,15,0,742.0,99.0,0.7,9.0,435.0,546.11,442.96
2017,1,4,15,15,718.0,95.0,0.6,8.5,397.0,515.93,417.84
2017,1,4,15,30,694.0,91.0,0.5,8.0,359.0,484.32,393.22
2017,1,4,15,45,668.5,84.0,0.4,8.0,317.0,447.5,363.34
2017,1,4,16,0,643.0,77.0,0.3,8.0,275.0,409.89,332.12
2017,1,4,16,15,591.5,70.0,0.3,7.5,229.5,359.97,291.52
2017,1,4,16,30,540.0,63.0,0.3,7.0,184.0,311.56,250.73
2017,1,4,16,45,466.0,53.0,0.35,7.0,139.0,253.26,200.54
2017,1,4,17,0,392.0,43.0,0.4,7.0,94.0,199.2,152.39
2017,1,4,17,15,259.5,29.0,0.5,6.5,56.5,128.42,85.45
2017,1,4,17,30,127.0,15.0,0.6,6.0,19.0,48.66,0.0
2017,1,4,17,45,63.5,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,165.0,15.0,2.15,5.0,29.5,11.65,0.0
2017,1,5,8,0,330.0,30.0,2.3,6.0,59.0,23.68,13.87
2017,1,5,8,15,432.0,39.5,2.4,6.5,103.5,29.7,20.94
2017,1,5,8,30,534.0,49.0,2.5,7.0,148.0,35.47,26.62
2017,1,5,8,45,591.0,56.5,2.7,8.0,194.0,52.42,31.1
2017,1,5,9,0,648.0,64.0,2.9,9.0,240.0,94.43,51.99
2017,1,5,9,15,324.0,90.5,3.15,9.5,178.5,112.74,77.29
2017,1,5,9,30,0.0,117.0,3.4,10.0,117.0,109.86,88.97
2017,1,5,9,45,1.0,131.0,3.7,11.0,131.5,123.57,100.03
2017,1,5,10,0,2.0,145.0,4.0,12.0,146.0,137.38,111.0
2017,1,5,10,15,4.5,156.5,4.15,12.5,158.5,149.52,120.61
2017,1,5,10,30,7.0,168.0,4.3,13.0,171.0,161.86,130.34
2017,1,5,10,45,32.5,199.5,4.5,13.5,216.5,199.75,160.78
2017,1,5,11,0,58.0,231.0,4.7,14.0,262.0,241.57,194.29
2017,1,5,11,15,41.5,227.0,4.7,14.0,250.0,234.0,188.07
2017,1,5,11,30,25.0,223.0,4.7,14.0,238.0,225.51,181.06
2017,1,5,11,45,25.5,228.5,4.7,14.5,244.0,232.38,186.2
2017,1,5,12,0,26.0,234.0,4.7,15.0,250.0,239.2,191.27
2017,1,5,12,15,99.5,261.0,4.75,15.0,321.5,308.41,247.66
2017,1,5,12,30,173.0,288.0,4.8,15.0,393.0,382.23,307.06
2017,1,5,12,45,311.5,261.5,4.9,15.0,449.0,445.71,359.36
2017,1,5,13,0,450.0,235.0,5.0,15.0,505.0,512.36,413.87
2017,1,5,13,15,661.0,164.0,5.05,14.5,553.5,579.33,470.69
2017,1,5,13,30,872.0,93.0,5.1,14.0,602.0,642.26,524.23
2017,1,5,13,45,865.5,91.5,5.2,14.0,583.5,639.65,522.91
2017,1,5,14,0,859.0,90.0,5.3,14.0,565.0,634.0,519.4
2017,1,5,14,15,848.0,88.5,5.3,13.5,539.0,622.62,511.95
2017,1,5,14,30,837.0,87.0,5.3,13.0,513.0,608.44,502.13
2017,1,5,14,45,820.5,84.5,5.35,13.0,480.0,587.23,485.75
2017,1,5,15,0,804.0,82.0,5.4,13.0,447.0,563.66,467.2
2017,1,5,15,15,780.5,79.0,5.35,12.5,408.5,533.45,443.56
2017,1,5,15,30,757.0,76.0,5.3,12.0,370.0,501.6,418.02
2017,1,5,15,45,727.5,71.0,5.25,11.5,327.0,463.11,386.39
2017,1,5,16,0,698.0,66.0,5.2,11.0,284.0,425.8,354.75
2017,1,5,16,15,649.0,60.5,5.05,10.0,237.5,376.99,313.08
2017,1,5,16,30,600.0,55.0,4.9,9.0,191.0,329.48,271.11
2017,1,5,16,45,527.0,46.5,4.8,8.5,145.5,271.03,218.52
2017,1,5,17,0,454.0,38.0,4.7,8.0,100.0,216.76,168.27
2017,1,5,17,15,227.0,30.0,4.75,7.5,61.0,119.73,81.56
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,21.63,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,10.81,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.5,5.3,-2.0,25.5,15.58,0.0
2017,1,6,8,0,156.0,37.0,5.3,-2.0,51.0,29.07,18.91
2017,1,6,8,15,247.5,54.0,5.2,-1.5,92.5,41.59,32.53
2017,1,6,8,30,339.0,71.0,5.1,-1.0,134.0,53.59,44.33
2017,1,6,8,45,409.5,82.5,5.1,-1.0,179.5,70.45,51.23
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,108.2,72.83
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.0,147.06,101.37
2017,1,6,9,30,573.0,111.0,5.1,0.0,313.0,190.71,137.75
2017,1,6,9,45,609.0,116.5,5.1,0.0,354.5,231.69,174.63
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,275.11,214.7
2017,1,6,10,15,669.0,126.5,5.1,0.0,432.0,316.05,253.31
2017,1,6,10,30,693.0,131.0,5.1,0.0,468.0,357.74,292.34
2017,1,6,10,45,346.5,122.0,5.1,0.0,290.5,245.24,204.81
2017,1,6,11,0,0.0,113.0,5.1,0.0,113.0,108.94,90.36
2017,1,6,11,15,0.0,118.0,5.1,0.0,118.0,113.82,94.57
2017,1,6,11,30,0.0,123.0,5.1,0.0,123.0,118.7,98.69
2017,1,6,11,45,0.0,137.5,5.15,0.0,137.5,132.69,110.73
2017,1,6,12,0,0.0,152.0,5.2,0.0,152.0,146.76,122.8
2017,1,6,12,15,400.5,143.5,5.25,0.0,386.5,367.49,316.87
2017,1,6,12,30,801.0,135.0,5.3,0.0,621.0,601.86,514.97
2017,1,6,12,45,808.0,132.0,5.35,0.0,620.5,617.49,528.18
2017,1,6,13,0,815.0,129.0,5.4,0.0,620.0,630.55,540.01
2017,1,6,13,15,811.0,128.5,5.5,0.0,610.0,636.7,546.12
2017,1,6,13,30,807.0,128.0,5.6,0.0,600.0,639.99,549.81
2017,1,6,13,45,808.0,122.5,5.75,0.0,583.0,638.32,549.7
2017,1,6,14,0,809.0,117.0,5.9,0.0,566.0,633.72,547.09
2017,1,6,14,15,796.5,115.0,6.0,0.0,540.0,621.58,537.8
2017,1,6,14,30,784.0,113.0,6.1,0.0,514.0,606.79,526.17
2017,1,6,14,45,774.0,107.5,6.25,0.0,482.5,587.24,510.57
2017,1,6,15,0,764.0,102.0,6.4,0.0,451.0,565.25,492.6
2017,1,6,15,15,739.0,98.0,6.45,0.0,412.0,534.13,466.22
2017,1,6,15,30,714.0,94.0,6.5,0.0,373.0,501.54,438.08
2017,1,6,15,45,693.0,85.5,6.55,0.0,331.0,464.9,405.94
2017,1,6,16,0,672.0,77.0,6.6,0.0,289.0,427.15,371.94
2017,1,6,16,15,621.0,70.5,6.45,0.0,242.0,376.96,326.05
2017,1,6,16,30,570.0,64.0,6.3,0.0,195.0,328.15,280.31
2017,1,6,16,45,507.5,53.5,6.15,0.0,149.5,272.44,227.7
2017,1,6,17,0,445.0,43.0,6.0,0.0,104.0,220.06,176.99
2017,1,6,17,15,308.5,30.0,5.85,0.0,64.0,146.24,104.6
2017,1,6,17,30,172.0,17.0,5.7,0.0,24.0,73.32,0.0
2017,1,6,17,45,86.0,8.5,5.55,-0.5,12.0,8.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,3.6,-5.0,36.0,10.08,0.0
2017,1,7,8,0,526.0,25.0,3.8,-5.0,72.0,20.6,11.95
2017,1,7,8,15,624.0,32.0,3.75,-4.0,122.0,25.01,17.55
2017,1,7,8,30,722.0,39.0,3.7,-3.0,172.0,29.32,21.96
2017,1,7,8,45,776.5,44.0,3.7,-2.5,223.5,47.6,25.53
2017,1,7,9,0,831.0,49.0,3.7,-2.0,275.0,99.42,51.72
2017,1,7,9,15,866.0,52.0,3.6,-1.5,324.5,148.95,87.67
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,200.63,131.91
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,250.92,178.53
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,301.75,226.62
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,350.42,273.37
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,398.39,318.79
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,442.55,359.65
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,485.1,398.02
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,524.0,432.18
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,560.61,463.4
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,592.7,490.31
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,622.01,514.29
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,646.42,534.99
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,667.61,552.83
2017,1,7,12,45,1029.0,66.5,2.6,3.5,690.0,683.48,565.29
2017,1,7,13,0,1028.0,66.0,2.6,4.0,688.0,695.9,574.85
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.5,703.78,581.76
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,708.11,585.85
2017,1,7,13,45,1015.0,65.0,2.6,4.5,645.5,706.28,584.12
2017,1,7,14,0,1009.0,64.0,2.6,5.0,626.0,700.92,579.63
2017,1,7,14,15,999.0,63.0,2.55,5.0,598.5,689.63,571.24
2017,1,7,14,30,989.0,62.0,2.5,5.0,571.0,675.05,560.19
2017,1,7,14,45,972.0,62.0,2.45,5.0,535.5,654.23,544.06
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,630.65,525.52
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,600.59,501.72
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,568.34,475.62
2017,1,7,15,45,885.5,55.0,1.85,4.0,370.5,528.1,441.88
2017,1,7,16,0,856.0,52.0,1.7,4.0,324.0,486.8,406.39
2017,1,7,16,15,812.0,48.5,1.55,3.0,273.5,440.05,366.65
2017,1,7,16,30,768.0,45.0,1.4,2.0,223.0,391.15,323.54
2017,1,7,16,45,696.5,39.5,1.3,1.0,172.0,330.13,269.04
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,272.59,215.45
2017,1,7,17,15,486.0,25.0,1.2,-0.5,76.0,194.4,139.39
2017,1,7,17,30,347.0,16.0,1.2,-1.0,31.0,119.35,0.0
2017,1,7,17,45,173.5,8.0,1.25,-1.5,15.5,48.69,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.5,2.2,-1.5,34.0,10.09,0.0
2017,1,8,8,0,489.0,25.0,2.5,-1.0,68.0,20.59,11.72
2017,1,8,8,15,586.0,32.0,2.7,-0.5,116.5,24.99,17.27
2017,1,8,8,30,683.0,39.0,2.9,0.0,165.0,29.28,21.66
2017,1,8,8,45,738.5,43.5,3.15,0.5,214.5,46.24,24.68
2017,1,8,9,0,794.0,48.0,3.4,1.0,264.0,92.87,46.77
2017,1,8,9,15,828.5,51.0,3.5,1.5,311.5,143.57,83.72
2017,1,8,9,30,863.0,54.0,3.6,2.0,359.0,193.4,125.98
2017,1,8,9,45,885.5,56.0,3.7,3.0,402.0,241.66,170.11
2017,1,8,10,0,908.0,58.0,3.8,4.0,445.0,290.39,215.56
2017,1,8,10,15,924.0,60.0,3.85,4.5,482.5,337.36,259.95
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,383.73,303.17
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.0,426.47,342.56
2017,1,8,11,0,960.0,65.0,4.0,6.0,580.0,467.65,379.66
2017,1,8,11,15,966.5,66.0,4.1,6.0,603.0,504.98,413.6
2017,1,8,11,30,973.0,67.0,4.2,6.0,626.0,540.09,445.04
2017,1,8,11,45,974.5,69.0,4.3,6.5,640.5,571.23,471.8
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,599.56,495.72
2017,1,8,12,15,977.0,71.0,4.45,7.0,661.0,622.7,515.86
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,642.77,533.26
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,657.8,545.63
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,669.51,555.18
2017,1,8,13,15,967.5,72.0,4.75,8.0,650.0,676.43,561.67
2017,1,8,13,30,963.0,72.0,4.8,8.0,639.0,679.97,565.41
2017,1,8,13,45,954.0,71.5,4.9,8.5,619.5,676.81,562.97
2017,1,8,14,0,945.0,71.0,5.0,9.0,600.0,670.34,557.84
2017,1,8,14,15,935.0,70.0,5.0,9.0,573.5,659.5,549.83
2017,1,8,14,30,925.0,69.0,5.0,9.0,547.0,645.58,539.23
2017,1,8,14,45,905.0,69.0,5.0,9.0,512.5,623.81,522.14
2017,1,8,15,0,885.0,69.0,5.0,9.0,478.0,599.57,502.8
2017,1,8,15,15,864.0,66.5,4.7,8.5,438.0,569.75,478.68
2017,1,8,15,30,843.0,64.0,4.4,8.0,398.0,540.67,454.57
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.5,500.97,420.48
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,460.48,385.21
2017,1,8,16,15,730.5,54.5,3.35,7.0,259.0,411.05,342.87
2017,1,8,16,30,684.0,50.0,2.9,6.0,211.0,362.45,299.79
2017,1,8,16,45,605.5,44.0,2.45,5.0,162.0,300.79,244.69
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,246.46,194.3
2017,1,8,17,15,390.0,28.0,1.95,3.5,71.0,171.73,123.77
2017,1,8,17,30,253.0,18.0,1.9,3.0,29.0,98.71,0.0
2017,1,8,17,45,126.5,9.0,1.9,2.5,14.5,38.89,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,13.39,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,26.55,16.34
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,35.51,26.33
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,42.87,33.59
2017,1,9,8,45,532.5,64.5,3.6,5.5,189.5,57.8,37.32
2017,1,9,9,0,601.0,72.0,3.7,6.0,236.0,97.73,57.35
2017,1,9,9,15,644.0,77.5,3.95,7.0,281.5,139.18,86.51
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,184.12,123.12
2017,1,9,9,45,725.5,84.5,4.5,9.5,369.5,227.64,160.8
2017,1,9,10,0,764.0,86.0,4.8,11.0,412.0,276.01,203.37
2017,1,9,10,15,418.0,149.0,5.1,12.0,330.0,260.14,202.76
2017,1,9,10,30,72.0,212.0,5.4,13.0,248.0,221.48,178.47
2017,1,9,10,45,56.5,218.0,5.7,14.0,247.0,225.55,181.53
2017,1,9,11,0,41.0,224.0,6.0,15.0,246.0,228.18,183.12
2017,1,9,11,15,25.5,212.0,6.15,15.5,226.0,213.99,171.21
2017,1,9,11,30,10.0,200.0,6.3,16.0,206.0,196.64,156.66
2017,1,9,11,45,42.0,236.0,6.5,16.5,261.0,247.88,197.96
2017,1,9,12,0,74.0,272.0,6.7,17.0,316.0,301.72,240.95
2017,1,9,12,15,74.0,274.5,6.7,17.0,319.5,307.35,245.41
2017,1,9,12,30,74.0,277.0,6.7,17.0,323.0,312.75,249.78
2017,1,9,12,45,271.0,255.5,6.75,17.5,421.0,417.04,335.37
2017,1,9,13,0,468.0,234.0,6.8,18.0,519.0,524.88,422.19
2017,1,9,13,15,680.0,159.5,6.7,18.0,566.0,590.7,477.13
2017,1,9,13,30,892.0,85.0,6.6,18.0,613.0,650.82,527.45
2017,1,9,13,45,595.0,166.5,6.55,18.5,514.0,553.85,447.26
2017,1,9,14,0,298.0,248.0,6.5,19.0,415.0,445.81,357.65
2017,1,9,14,15,579.5,163.0,6.35,19.0,470.5,538.67,435.7
2017,1,9,14,30,861.0,78.0,6.2,19.0,526.0,618.02,501.44
2017,1,9,14,45,848.5,75.5,6.1,19.0,493.5,601.33,488.15
2017,1,9,15,0,836.0,73.0,6.0,19.0,461.0,579.77,471.22
2017,1,9,15,15,815.0,70.5,5.7,18.5,423.0,550.96,448.74
2017,1,9,15,30,794.0,68.0,5.4,18.0,385.0,520.31,424.33
2017,1,9,15,45,766.0,64.0,5.15,18.0,341.5,482.71,393.18
2017,1,9,16,0,738.0,60.0,4.9,18.0,298.0,444.19,360.6
2017,1,9,16,15,693.0,55.5,4.5,17.0,251.5,396.55,320.93
2017,1,9,16,30,648.0,51.0,4.1,16.0,205.0,349.73,280.63
2017,1,9,16,45,577.0,44.5,3.75,15.5,158.5,294.08,231.8
2017,1,9,17,0,506.0,38.0,3.4,15.0,112.0,240.26,183.32
2017,1,9,17,15,253.0,34.0,3.4,14.5,71.0,134.86,94.7
2017,1,9,17,30,0.0,30.0,3.4,14.0,30.0,35.35,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.5,15.0,14.74,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,95.5,15.0,4.55,12.5,23.5,14.74,0.0
2017,1,10,8,0,191.0,30.0,4.7,13.0,47.0,23.18,12.95
2017,1,10,8,15,245.0,46.5,4.85,13.5,82.5,35.35,25.17
2017,1,10,8,30,299.0,63.0,5.0,14.0,118.0,47.0,35.99
2017,1,10,8,45,332.0,78.5,5.2,14.5,156.0,65.34,45.17
2017,1,10,9,0,365.0,94.0,5.4,15.0,194.0,99.87,65.77
2017,1,10,9,15,386.0,108.0,5.7,15.5,230.5,134.75,91.36
2017,1,10,9,30,407.0,122.0,6.0,16.0,267.0,171.32,120.95
2017,1,10,9,45,362.0,146.5,6.3,17.0,287.0,206.97,153.26
2017,1,10,10,0,317.0,171.0,6.6,18.0,307.0,235.03,178.95
2017,1,10,10,15,437.5,160.5,6.55,18.5,365.5,276.56,211.19
2017,1,10,10,30,558.0,150.0,6.5,19.0,424.0,329.17,253.35
2017,1,10,10,45,460.5,186.5,6.5,19.5,421.5,348.84,272.18
2017,1,10,11,0,363.0,223.0,6.5,20.0,419.0,361.18,283.69
2017,1,10,11,15,434.5,214.5,6.25,20.5,458.5,400.37,314.89
2017,1,10,11,30,506.0,206.0,6.0,21.0,498.0,443.56,349.01
2017,1,10,11,45,468.0,223.5,5.8,21.5,499.0,457.41,359.61
2017,1,10,12,0,430.0,241.0,5.6,22.0,500.0,468.04,367.27
2017,1,10,12,15,651.0,168.5,5.35,22.0,565.5,536.63,422.54
2017,1,10,12,30,872.0,96.0,5.1,22.0,631.0,608.96,480.07
2017,1,10,12,45,872.0,95.5,4.85,22.5,629.0,623.85,490.31
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,635.82,498.26
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,642.32,502.9
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,645.75,505.46
2017,1,10,13,45,858.0,92.5,3.85,23.0,589.5,643.83,503.98
2017,1,10,14,0,852.0,91.0,3.6,23.0,572.0,638.88,500.16
2017,1,10,14,15,841.0,89.5,3.4,23.0,546.5,627.83,491.88
2017,1,10,14,30,830.0,88.0,3.2,23.0,521.0,613.98,481.44
2017,1,10,14,45,828.0,81.5,3.05,23.0,491.0,597.48,469.24
2017,1,10,15,0,826.0,75.0,2.9,23.0,461.0,578.1,454.68
2017,1,10,15,15,805.0,72.0,2.6,22.5,422.5,548.93,432.73
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,517.93,408.95
2017,1,10,15,45,755.0,65.5,2.05,21.5,341.0,480.59,379.9
2017,1,10,16,0,726.0,62.0,1.8,21.0,298.0,442.39,349.4
2017,1,10,16,15,680.5,57.5,1.7,20.0,252.0,394.77,311.76
2017,1,10,16,30,635.0,53.0,1.6,19.0,206.0,350.22,275.04
2017,1,10,16,45,563.0,46.0,1.55,18.0,159.0,291.78,226.25
2017,1,10,17,0,491.0,39.0,1.5,17.0,112.0,237.33,179.12
2017,1,10,17,15,245.5,35.0,1.55,16.5,71.5,134.22,94.16
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,36.61,0.0
2017,1,10,17,45,0.0,15.5,1.65,16.0,15.5,15.24,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.5,14.5,27.5,12.55,0.0
2017,1,11,8,0,256.0,32.0,4.7,15.0,55.0,25.68,14.83
2017,1,11,8,15,361.5,43.5,5.1,15.5,98.0,33.47,23.34
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,40.89,30.34
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.0,55.92,34.07
2017,1,11,9,0,595.0,70.0,6.4,17.0,233.0,95.59,53.35
2017,1,11,9,15,638.0,75.5,6.7,17.5,278.0,136.88,81.6
2017,1,11,9,30,681.0,81.0,7.0,18.0,323.0,181.67,117.18
2017,1,11,9,45,712.5,84.0,7.3,19.0,365.0,224.9,154.08
2017,1,11,10,0,744.0,87.0,7.6,20.0,407.0,269.87,193.32
2017,1,11,10,15,490.0,152.0,7.65,20.5,370.0,285.24,215.69
2017,1,11,10,30,236.0,217.0,7.7,21.0,333.0,281.05,218.67
2017,1,11,10,45,168.0,232.0,7.75,21.5,317.0,279.67,218.84
2017,1,11,11,0,100.0,247.0,7.8,22.0,301.0,273.95,214.67
2017,1,11,11,15,187.5,254.5,7.8,22.0,361.5,325.44,255.49
2017,1,11,11,30,275.0,262.0,7.8,22.0,422.0,383.19,301.41
2017,1,11,11,45,246.0,273.5,7.8,22.5,419.0,389.08,305.69
