Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,14.28,3.0
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,29.57,19.89
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,34.62,25.03
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,39.49,29.61
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,73.24,38.68
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,123.52,68.84
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,171.45,105.2
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,222.33,147.95
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,271.87,191.33
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,322.84,236.08
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,371.5,279.11
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,420.05,321.19
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,467.66,361.54
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,511.62,398.1
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,551.27,430.35
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,589.0,460.3
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,622.61,486.46
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,653.83,510.24
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,680.05,530.65
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,703.31,548.57
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,721.36,561.53
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,736.16,571.67
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,745.1,577.82
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,750.63,581.63
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,751.03,580.72
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,748.04,577.53
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,738.23,571.66
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,725.2,563.65
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,706.84,550.76
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,685.59,535.53
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,660.22,516.93
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,629.59,494.18
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,591.5,464.51
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,551.99,433.27
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,504.85,398.12
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,457.58,361.61
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,399.34,315.33
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,345.9,270.88
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,276.45,212.54
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,213.46,157.09
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,101.72,50.73
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,14.64,3.93
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,30.36,21.1
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,36.29,27.15
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,41.95,32.61
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,76.98,43.34
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,122.97,71.89
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,169.86,108.67
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,219.86,151.81
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,207.07,157.64
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,168.73,136.98
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,176.56,143.05
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,184.08,148.73
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,190.61,153.54
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,197.01,158.21
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,225.88,181.51
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,255.52,205.28
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,265.75,212.89
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,276.09,220.61
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,297.99,238.06
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,320.44,255.87
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,322.07,256.57
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,323.51,257.2
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,328.38,261.17
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,333.19,265.13
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,293.82,233.5
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,249.58,197.96
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,256.84,204.28
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,269.57,214.85
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,251.26,200.52
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,227.23,181.63
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,186.04,148.75
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,145.14,115.63
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,138.21,110.28
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,131.41,104.95
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,303.22,251.32
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,432.57,356.2
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,374.23,306.29
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,318.39,257.92
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,248.25,197.53
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,184.56,140.84
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,106.02,59.64
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,26.13,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,5.9,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,25.22,11.79
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,44.18,33.48
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,60.28,48.96
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,75.79,63.52
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,51.87,35.42
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,9.64,2.8
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,11.09,4.06
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,12.54,5.31
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,14.48,6.94
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,16.41,8.56
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,92.07,73.35
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,165.45,134.88
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,176.06,143.07
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,186.8,151.41
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,194.84,157.8
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,202.98,164.28
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,208.45,168.27
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,213.9,172.26
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,232.72,187.53
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,251.85,202.99
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,230.46,185.18
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,208.65,167.14
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,154.8,123.27
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,100.74,78.73
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,104.17,81.7
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,107.62,84.65
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,79.83,61.61
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,52.21,38.55
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,169.5,137.47
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,290.38,236.8
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,275.05,225.0
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,259.4,213.18
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,245.74,202.65
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,231.33,191.31
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,201.51,166.77
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,172.54,142.58
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,217.22,180.47
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,251.73,207.06
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,188.03,151.41
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,130.02,100.21
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,70.2,41.11
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,7.86,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,24.86,12.2
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,42.01,31.44
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,55.1,44.12
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,72.18,60.05
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,91.18,73.21
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,111.25,89.73
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,89.88,71.7
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,64.76,50.45
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,83.46,66.18
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,101.86,81.35
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,81.25,63.75
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,59.94,45.61
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,63.83,48.72
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,67.71,51.78
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,94.33,73.93
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,120.71,95.64
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,132.78,105.22
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,144.91,114.83
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,127.21,100.3
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,109.39,85.68
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,109.42,85.58
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,109.46,85.46
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,83.73,64.29
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,58.05,43.03
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,103.68,80.96
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,149.92,118.99
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,145.15,115.19
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,140.39,111.49
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,95.93,74.95
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,52.2,38.53
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,44.45,32.11
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,36.71,25.64
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,130.56,105.84
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,228.51,187.69
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,200.99,165.08
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,173.88,142.72
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,144.08,117.45
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,114.58,92.02
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,83.54,65.11
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,50.14,36.06
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,27.42,13.77
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.9,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,10.81,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,21.41,9.96
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,33.63,23.58
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,42.29,31.86
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,49.46,38.55
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,98.84,68.88
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,129.08,98.19
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,156.92,120.28
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,185.86,143.65
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,214.63,166.97
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,243.4,189.94
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,226.29,177.52
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,202.08,158.64
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,218.4,171.14
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,234.96,183.7
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,245.82,191.7
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,256.66,199.67
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,297.03,230.85
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,339.96,263.7
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,284.84,220.77
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,226.15,174.68
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,305.18,236.62
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,385.2,298.05
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,299.68,231.85
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,209.57,161.23
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,203.21,156.51
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,196.79,151.66
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,181.58,139.81
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,166.33,127.9
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,183.17,141.64
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,200.28,155.57
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,154.63,119.76
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,109.27,83.68
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,111.68,85.89
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,114.36,88.31
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,100.03,76.99
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,85.67,65.48
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,222.38,178.55
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,319.8,253.17
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,252.56,195.96
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,191.35,142.99
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,114.75,71.84
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,32.13,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,11.8,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,22.6,11.0
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,35.18,24.42
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,43.98,32.68
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,51.65,39.66
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,48.54,27.43
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,23.16,13.77
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,27.51,17.34
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,31.86,20.86
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,35.25,23.53
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,38.64,26.19
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,48.32,33.96
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,58.01,41.65
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,61.89,44.6
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,65.77,47.53
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,198.55,153.24
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,333.04,257.52
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,336.85,260.04
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,339.95,262.23
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,347.37,267.82
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,354.64,273.3
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,254.44,195.94
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,150.29,114.06
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,223.68,172.02
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,302.11,232.89
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,356.6,275.91
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,416.48,322.64
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,446.21,347.03
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,474.43,370.26
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,317.9,248.98
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,154.01,118.08
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,104.52,79.0
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,56.06,40.09
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,226.98,181.32
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,383.06,305.53
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,343.7,274.2
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,304.9,243.33
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,260.42,207.26
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,217.43,171.54
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,168.12,130.05
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,122.0,90.58
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,70.65,44.06
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,11.8,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.71,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,21.13,10.37
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,27.56,18.05
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,31.84,22.25
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,38.5,28.31
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,84.87,42.88
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,133.48,73.4
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,183.29,112.3
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,235.73,156.58
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,287.03,200.93
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,343.03,248.74
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,392.41,291.42
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,441.38,332.76
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,451.43,343.45
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,446.92,340.58
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,485.43,370.85
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,525.79,402.08
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,553.25,422.22
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,579.03,440.77
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,592.5,450.47
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,603.24,458.04
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,638.58,485.01
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,675.02,512.44
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,650.94,493.77
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,624.98,473.86
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,622.49,471.6
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,618.01,467.81
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,607.34,461.32
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,594.72,453.42
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,561.48,429.06
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,521.37,399.77
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,464.83,357.96
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,409.95,316.86
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,381.1,295.58
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,351.32,273.15
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,318.16,248.86
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,284.71,223.64
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,247.72,194.43
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,210.74,164.31
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,167.84,128.75
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,126.44,93.44
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,73.56,46.88
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.68,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,21.94,11.36
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,27.39,17.95
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,30.81,21.37
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,41.83,31.25
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,85.06,42.38
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,133.71,73.49
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,183.01,112.12
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,234.84,155.81
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,288.99,202.54
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,340.9,247.37
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,371.0,277.32
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,393.57,298.85
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,433.57,331.23
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,473.41,362.76
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,504.26,387.4
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,531.6,408.87
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,528.4,405.17
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,516.74,394.57
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,564.26,431.9
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,613.74,470.38
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,627.73,480.96
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,639.8,490.22
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,710.17,545.81
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,774.4,593.56
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,775.18,594.28
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,772.47,592.97
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,764.0,588.86
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,752.2,582.47
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,733.83,570.24
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,712.49,555.9
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,684.77,537.94
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,654.61,517.43
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,618.38,491.36
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,580.38,463.25
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,537.6,431.3
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,491.11,395.29
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,435.13,349.59
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,380.69,303.43
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,313.4,245.86
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,251.12,190.55
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,137.53,93.09
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,22.61,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,23.59,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,23.25,13.4
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,27.79,19.29
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,31.22,22.85
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,41.78,25.63
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,89.66,44.76
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,141.99,80.37
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,197.98,126.82
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,252.45,175.26
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,305.33,223.83
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,358.58,272.43
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,409.48,318.28
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,459.7,362.34
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,506.26,402.26
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,551.23,439.68
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,592.3,472.84
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,631.13,503.26
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,665.15,529.05
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,696.01,551.73
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,663.15,523.88
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,618.25,486.62
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,699.55,550.33
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,779.71,609.12
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,789.44,615.37
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,795.64,619.77
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,796.12,619.09
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,793.07,616.09
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,784.21,610.6
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,771.97,602.87
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,752.94,590.36
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,730.92,575.78
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,702.08,556.98
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,670.78,535.7
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,636.78,510.26
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,597.84,480.63
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,550.66,444.69
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,503.07,407.26
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,444.92,359.55
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,388.42,311.59
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,321.73,255.3
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,258.0,199.25
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,173.15,121.69
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,91.13,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,7.86,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,15.73,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,28.15,17.31
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,43.01,32.17
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,51.86,40.64
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,66.77,47.31
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,106.24,66.89
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,151.55,98.19
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,164.27,120.0
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,155.97,123.62
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,174.55,138.05
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,193.37,152.48
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,210.38,165.57
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,224.76,176.47
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,230.71,180.65
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,233.14,181.98
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,242.39,188.69
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,251.63,195.35
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,283.75,219.96
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,317.8,245.85
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,374.63,290.23
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,435.42,337.22
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,404.28,312.28
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,373.02,287.33
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,402.35,310.54
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,436.07,336.86
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,498.65,387.13
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,565.59,439.98
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,652.91,510.82
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,729.59,571.92
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,711.24,558.88
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,690.13,544.08
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,661.53,523.66
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,632.81,502.82
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,595.26,474.19
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,556.5,444.2
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,508.51,406.59
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,460.69,368.64
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,402.62,321.69
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,346.85,275.24
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,278.13,217.97
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,215.1,163.85
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,137.15,95.44
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,61.25,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,8.85,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,14.21,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,26.39,15.59
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,37.96,26.95
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,45.54,34.03
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,60.6,39.11
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,100.32,56.98
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,146.28,87.7
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,193.13,124.84
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,243.08,166.89
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,260.74,192.98
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,254.34,195.67
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,257.84,199.06
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,253.89,195.94
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,295.88,227.84
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,339.09,260.41
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,384.46,294.56
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,433.04,330.84
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,485.44,370.3
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,542.21,412.58
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,626.25,478.19
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,715.06,546.31
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,733.32,559.37
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,748.58,570.0
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,757.5,576.26
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,763.2,580.4
