Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,45,871.0,114.5,4.25,27.5,714.5,763.91,580.01
2017,2,11,14,0,867.0,113.0,4.2,28.0,698.0,761.38,577.51
2017,2,11,14,15,858.0,111.0,4.1,28.0,672.5,751.47,570.94
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,738.48,562.35
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,721.09,550.92
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,700.8,537.51
2017,2,11,15,15,815.5,98.5,3.75,27.5,543.5,672.91,518.97
2017,2,11,15,30,798.0,96.0,3.6,27.0,504.0,642.8,498.16
2017,2,11,15,45,775.0,91.5,3.5,27.0,459.0,605.03,470.58
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,565.83,441.44
2017,2,11,16,15,717.5,82.5,3.0,26.0,365.0,521.1,408.31
2017,2,11,16,30,683.0,78.0,2.6,25.0,316.0,474.34,372.69
2017,2,11,16,45,634.0,71.0,2.25,24.5,264.0,417.7,327.81
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,362.95,283.03
2017,2,11,17,15,504.5,55.0,1.85,23.0,161.5,294.74,227.48
2017,2,11,17,30,424.0,46.0,1.8,22.0,111.0,232.07,174.56
2017,2,11,17,45,290.5,32.5,1.8,21.5,68.5,153.04,106.33
2017,2,11,18,0,157.0,19.0,1.8,21.0,26.0,76.61,0.0
2017,2,11,18,15,78.5,9.5,1.85,20.5,13.0,29.02,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.5,1.7,16.0,11.5,9.34,0.0
2017,2,12,7,30,109.0,19.0,2.2,17.0,23.0,15.0,0.0
2017,2,12,7,45,230.5,35.5,2.7,18.0,63.5,27.55,16.77
2017,2,12,8,0,352.0,52.0,3.2,19.0,104.0,39.47,28.31
2017,2,12,8,15,436.0,62.5,3.15,19.5,154.0,46.68,35.05
2017,2,12,8,30,520.0,73.0,3.1,20.0,204.0,63.01,40.01
2017,2,12,8,45,260.0,63.5,3.1,20.5,129.0,67.43,41.08
2017,2,12,9,0,0.0,54.0,3.1,21.0,54.0,52.17,37.82
2017,2,12,9,15,0.0,63.0,3.0,21.5,63.0,60.89,44.84
2017,2,12,9,30,0.0,72.0,2.9,22.0,72.0,69.61,51.75
2017,2,12,9,45,6.5,128.5,2.85,22.5,132.0,124.22,95.48
2017,2,12,10,0,13.0,185.0,2.8,23.0,192.0,178.52,138.0
2017,2,12,10,15,115.0,226.0,2.8,23.5,292.5,249.51,191.63
2017,2,12,10,30,217.0,267.0,2.8,24.0,393.0,335.78,256.74
2017,2,12,10,45,279.0,272.5,2.85,24.5,444.0,379.32,289.45
2017,2,12,11,0,341.0,278.0,2.9,25.0,495.0,429.43,327.08
2017,2,12,11,15,394.5,275.5,2.95,25.0,535.5,471.49,359.21
2017,2,12,11,30,448.0,273.0,3.0,25.0,576.0,515.82,392.88
2017,2,12,11,45,234.0,268.5,3.1,25.5,427.5,398.86,304.52
2017,2,12,12,0,20.0,264.0,3.2,26.0,279.0,266.78,201.83
2017,2,12,12,15,17.5,258.5,3.3,26.0,271.5,261.02,197.75
2017,2,12,12,30,15.0,253.0,3.4,26.0,264.0,254.99,193.14
2017,2,12,12,45,12.5,241.0,3.55,26.0,250.5,242.41,183.62
2017,2,12,13,0,10.0,229.0,3.7,26.0,237.0,229.57,173.9
2017,2,12,13,15,13.0,240.5,3.75,26.0,250.5,243.58,184.77
2017,2,12,13,30,16.0,252.0,3.8,26.0,264.0,257.75,195.73
2017,2,12,13,45,129.0,288.5,3.9,26.0,376.5,387.4,296.72
2017,2,12,14,0,242.0,325.0,4.0,26.0,489.0,510.61,390.09
2017,2,12,14,15,196.5,315.0,4.1,25.5,445.5,468.59,359.08
2017,2,12,14,30,151.0,305.0,4.2,25.0,402.0,426.2,327.97
2017,2,12,14,45,448.5,219.0,4.3,25.0,484.5,562.11,437.16
2017,2,12,15,0,746.0,133.0,4.4,25.0,567.0,679.19,529.12
2017,2,12,15,15,726.0,129.0,4.45,24.5,528.0,649.72,508.53
2017,2,12,15,30,706.0,125.0,4.5,24.0,489.0,618.4,486.99
2017,2,12,15,45,389.5,155.5,4.55,24.0,353.5,429.61,340.74
2017,2,12,16,0,73.0,186.0,4.6,24.0,218.0,240.0,188.51
2017,2,12,16,15,318.5,144.5,4.5,23.5,260.0,349.67,279.75
2017,2,12,16,30,564.0,103.0,4.4,23.0,302.0,438.82,351.2
2017,2,12,16,45,507.0,94.0,4.35,22.5,251.5,377.93,302.18
2017,2,12,17,0,450.0,85.0,4.3,22.0,201.0,322.57,256.63
2017,2,12,17,15,371.5,71.5,4.2,21.0,152.5,256.16,201.47
2017,2,12,17,30,293.0,58.0,4.1,20.0,104.0,195.8,150.0
2017,2,12,17,45,182.5,38.5,4.1,19.5,63.5,123.77,87.78
2017,2,12,18,0,72.0,19.0,4.1,19.0,23.0,47.9,0.0
2017,2,12,18,15,36.0,9.5,4.2,18.5,11.5,18.47,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,3.05,14.0,9.0,8.85,0.0
2017,2,13,7,30,0.0,18.0,3.1,14.0,18.0,17.08,0.0
2017,2,13,7,45,112.5,40.0,3.15,14.5,57.5,32.75,21.58
2017,2,13,8,0,225.0,62.0,3.2,15.0,97.0,49.62,37.69
2017,2,13,8,15,300.5,79.0,3.25,15.5,144.0,59.04,46.56
2017,2,13,8,30,376.0,96.0,3.3,16.0,191.0,80.01,56.18
2017,2,13,8,45,188.0,94.5,3.4,16.5,142.0,92.39,65.23
2017,2,13,9,0,0.0,93.0,3.5,17.0,93.0,88.3,68.7
2017,2,13,9,15,75.0,142.0,3.55,17.5,175.0,142.69,110.26
2017,2,13,9,30,150.0,191.0,3.6,18.0,257.0,203.49,156.95
2017,2,13,9,45,75.5,177.0,3.65,18.5,210.5,184.14,143.66
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,154.84,121.36
2017,2,13,10,15,54.5,216.5,3.7,19.5,248.5,221.36,173.41
2017,2,13,10,30,108.0,270.0,3.7,20.0,333.0,295.39,230.65
2017,2,13,10,45,128.0,288.0,3.75,20.5,367.0,325.54,253.51
2017,2,13,11,0,148.0,306.0,3.8,21.0,401.0,359.61,279.31
2017,2,13,11,15,80.5,270.5,3.8,21.5,323.0,299.83,232.53
2017,2,13,11,30,13.0,235.0,3.8,22.0,245.0,232.84,179.49
2017,2,13,11,45,99.5,292.5,3.8,22.5,363.5,340.41,263.19
2017,2,13,12,0,186.0,350.0,3.8,23.0,482.0,454.84,349.49
2017,2,13,12,15,150.0,352.0,3.85,23.0,459.5,440.32,337.74
2017,2,13,12,30,114.0,354.0,3.9,23.0,437.0,421.94,323.47
2017,2,13,12,45,57.0,243.5,4.0,23.5,285.0,277.92,213.71
2017,2,13,13,0,0.0,133.0,4.1,24.0,133.0,128.91,96.85
2017,2,13,13,15,20.0,218.5,4.2,24.0,232.5,227.14,174.16
2017,2,13,13,30,40.0,304.0,4.3,24.0,332.0,331.22,254.03
2017,2,13,13,45,140.5,316.0,4.4,24.0,412.0,424.48,327.1
2017,2,13,14,0,241.0,328.0,4.5,24.0,492.0,513.92,396.2
2017,2,13,14,15,120.5,225.5,4.4,23.5,307.5,320.07,249.11
2017,2,13,14,30,0.0,123.0,4.3,23.0,123.0,119.51,90.35
2017,2,13,14,45,353.5,132.5,4.2,23.0,340.0,403.1,321.78
2017,2,13,15,0,707.0,142.0,4.1,23.0,557.0,664.18,521.65
2017,2,13,15,15,367.5,173.0,3.9,22.5,388.0,449.0,355.19
2017,2,13,15,30,28.0,204.0,3.7,22.0,219.0,222.65,173.89
2017,2,13,15,45,14.0,110.0,3.5,22.0,117.5,116.4,89.74
2017,2,13,16,0,0.0,16.0,3.3,22.0,16.0,15.44,7.13
2017,2,13,16,15,0.0,14.0,3.1,21.5,14.0,13.51,5.6
2017,2,13,16,30,0.0,12.0,2.9,21.0,12.0,11.57,4.03
2017,2,13,16,45,0.0,10.0,2.75,20.5,10.0,9.64,2.44
2017,2,13,17,0,0.0,8.0,2.6,20.0,8.0,7.71,0.82
2017,2,13,17,15,0.0,6.0,2.75,19.5,6.0,5.78,0.0
2017,2,13,17,30,0.0,4.0,2.9,19.0,4.0,3.85,0.0
2017,2,13,17,45,0.0,2.0,3.1,19.0,2.0,1.93,0.0
2017,2,13,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.5,6.9,12.5,3.5,3.44,0.0
2017,2,14,7,30,0.0,7.0,7.4,12.0,7.0,6.75,0.0
2017,2,14,7,45,0.0,17.5,7.95,11.5,17.5,16.88,8.63
2017,2,14,8,0,0.0,28.0,8.5,11.0,28.0,27.03,18.34
2017,2,14,8,15,0.0,41.0,8.3,10.5,41.0,39.6,30.06
2017,2,14,8,30,0.0,54.0,8.1,10.0,54.0,52.18,39.56
2017,2,14,8,45,0.0,67.5,7.9,9.5,67.5,64.91,50.72
2017,2,14,9,0,0.0,81.0,7.7,9.0,81.0,77.64,61.75
2017,2,14,9,15,0.0,66.5,7.55,9.0,66.5,64.28,50.08
2017,2,14,9,30,0.0,52.0,7.4,9.0,52.0,50.24,37.84
2017,2,14,9,45,0.0,70.0,7.25,9.5,70.0,67.68,52.59
2017,2,14,10,0,0.0,88.0,7.1,10.0,88.0,85.11,67.16
2017,2,14,10,15,0.0,91.0,6.95,10.5,91.0,88.02,69.29
2017,2,14,10,30,0.0,94.0,6.8,11.0,94.0,90.92,71.42
2017,2,14,10,45,0.0,117.0,6.65,11.5,117.0,112.86,89.47
2017,2,14,11,0,0.0,140.0,6.5,12.0,140.0,134.82,107.34
2017,2,14,11,15,5.0,180.0,6.45,12.5,183.5,175.68,140.65
2017,2,14,11,30,10.0,220.0,6.4,13.0,227.0,217.0,173.93
2017,2,14,11,45,11.5,230.5,6.35,14.0,239.0,228.71,182.55
2017,2,14,12,0,13.0,241.0,6.3,15.0,251.0,240.53,191.23
2017,2,14,12,15,9.0,215.5,6.3,15.5,222.5,214.19,169.58
2017,2,14,12,30,5.0,190.0,6.3,16.0,194.0,187.34,147.59
2017,2,14,12,45,7.5,209.0,6.3,16.5,215.0,207.9,163.87
2017,2,14,13,0,10.0,228.0,6.3,17.0,236.0,228.68,180.21
2017,2,14,13,15,14.5,246.5,6.25,17.0,257.5,250.67,197.86
2017,2,14,13,30,19.0,265.0,6.2,17.0,279.0,272.95,215.73
2017,2,14,13,45,16.5,252.0,6.2,17.0,264.0,258.9,204.68
2017,2,14,14,0,14.0,239.0,6.2,17.0,249.0,244.7,193.55
2017,2,14,14,15,12.0,227.0,6.2,16.5,235.5,231.75,183.78
2017,2,14,14,30,10.0,215.0,6.2,16.0,222.0,218.72,173.9
2017,2,14,14,45,5.0,162.5,6.25,16.0,166.0,162.61,128.65
2017,2,14,15,0,0.0,110.0,6.3,16.0,110.0,106.82,83.09
2017,2,14,15,15,0.0,114.5,6.3,15.5,114.5,111.41,87.29
2017,2,14,15,30,0.0,119.0,6.3,15.0,119.0,116.14,91.62
2017,2,14,15,45,9.0,143.0,6.3,14.5,147.0,146.98,117.95
2017,2,14,16,0,18.0,167.0,6.3,14.0,175.0,178.79,145.12
2017,2,14,16,15,14.0,148.5,6.2,13.5,154.5,157.71,128.06
2017,2,14,16,30,10.0,130.0,6.1,13.0,134.0,136.81,110.94
2017,2,14,16,45,5.0,110.0,6.1,12.5,112.0,113.93,91.85
2017,2,14,17,0,0.0,90.0,6.1,12.0,90.0,91.3,72.65
2017,2,14,17,15,0.0,69.0,6.0,11.5,69.0,69.94,54.24
2017,2,14,17,30,0.0,48.0,5.9,11.0,48.0,48.24,35.25
2017,2,14,17,45,0.0,30.0,5.8,10.5,30.0,29.58,18.55
2017,2,14,18,0,0.0,12.0,5.7,10.0,12.0,11.58,0.0
2017,2,14,18,15,0.0,6.0,5.65,9.5,6.0,5.9,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.5,4.25,4.5,17.0,9.34,0.0
2017,2,15,7,30,276.0,19.0,4.3,5.0,34.0,14.9,0.0
2017,2,15,7,45,415.5,29.5,4.4,5.5,81.5,22.11,13.61
2017,2,15,8,0,555.0,40.0,4.5,6.0,129.0,31.56,22.93
2017,2,15,8,15,629.5,47.0,4.6,7.0,183.5,35.23,26.57
2017,2,15,8,30,704.0,54.0,4.7,8.0,238.0,59.81,32.56
2017,2,15,8,45,750.0,58.5,4.8,9.0,293.0,107.38,57.27
2017,2,15,9,0,796.0,63.0,4.9,10.0,348.0,159.44,95.7
2017,2,15,9,15,827.0,66.5,4.85,10.5,400.0,211.9,140.65
2017,2,15,9,30,858.0,70.0,4.8,11.0,452.0,266.59,189.87
2017,2,15,9,45,878.5,73.0,4.8,12.0,499.5,323.12,241.03
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,376.58,288.96
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,427.4,334.18
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,477.68,377.66
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,524.79,417.6
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,570.43,455.21
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,611.77,489.27
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,650.97,520.87
2017,2,15,11,45,970.5,87.0,4.5,15.5,770.0,685.96,547.79
2017,2,15,12,0,975.0,88.0,4.5,16.0,788.0,718.25,572.07
2017,2,15,12,15,977.0,88.0,4.45,16.0,797.0,745.01,592.26
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,768.63,609.06
2017,2,15,12,45,802.5,161.0,4.35,16.0,749.5,736.13,583.38
2017,2,15,13,0,626.0,234.0,4.3,16.0,693.0,694.42,549.07
2017,2,15,13,15,801.0,160.0,4.25,16.0,740.5,759.67,601.84
2017,2,15,13,30,976.0,86.0,4.2,16.0,788.0,819.52,645.61
2017,2,15,13,45,972.5,85.0,4.2,16.5,770.5,820.86,645.49
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,818.62,643.31
2017,2,15,14,15,961.5,83.0,4.15,16.5,727.0,809.85,638.79
2017,2,15,14,30,954.0,82.0,4.1,16.0,701.0,797.66,631.91
2017,2,15,14,45,941.0,81.0,4.05,16.0,666.5,778.14,618.58
2017,2,15,15,0,928.0,80.0,4.0,16.0,632.0,755.57,603.11
2017,2,15,15,15,913.0,78.0,3.9,16.0,591.0,727.67,583.51
2017,2,15,15,30,898.0,76.0,3.8,16.0,550.0,697.2,561.96
2017,2,15,15,45,878.5,73.0,3.7,16.0,503.0,660.35,534.9
2017,2,15,16,0,859.0,70.0,3.6,16.0,456.0,625.09,507.72
2017,2,15,16,15,829.0,66.5,3.15,15.0,404.0,577.98,471.58
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,530.27,433.89
2017,2,15,16,45,755.5,58.5,2.3,13.5,297.5,474.08,387.6
2017,2,15,17,0,712.0,54.0,1.9,13.0,243.0,419.04,340.7
2017,2,15,17,15,639.5,47.0,1.8,12.0,188.5,349.92,282.22
2017,2,15,17,30,567.0,40.0,1.7,11.0,134.0,285.35,225.22
2017,2,15,17,45,436.5,30.0,1.65,10.0,86.0,205.95,154.22
2017,2,15,18,0,306.0,20.0,1.6,9.0,38.0,128.71,42.36
2017,2,15,18,15,153.0,10.0,1.65,8.5,19.0,49.94,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,10.0,1.05,5.5,18.5,9.83,0.0
2017,2,16,7,30,304.0,20.0,1.2,6.0,37.0,15.71,0.12
2017,2,16,7,45,440.0,29.5,1.4,7.0,85.5,23.93,15.24
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,30.35,21.74
2017,2,16,8,15,648.0,45.5,1.65,9.0,188.5,33.64,24.97
2017,2,16,8,30,720.0,52.0,1.7,10.0,243.0,60.83,31.56
2017,2,16,8,45,764.5,56.5,1.8,11.0,298.5,109.4,57.39
2017,2,16,9,0,809.0,61.0,1.9,12.0,354.0,162.25,96.39
2017,2,16,9,15,838.5,64.0,1.95,12.5,405.5,214.82,141.0
2017,2,16,9,30,868.0,67.0,2.0,13.0,457.0,273.07,192.32
2017,2,16,9,45,887.5,70.0,2.15,14.0,504.5,326.33,239.86
2017,2,16,10,0,907.0,73.0,2.3,15.0,552.0,379.96,286.93
2017,2,16,10,15,921.0,75.0,2.25,15.5,593.0,430.63,330.79
2017,2,16,10,30,935.0,77.0,2.2,16.0,634.0,480.62,372.72
2017,2,16,10,45,944.5,79.0,2.2,16.5,667.5,527.51,411.09
2017,2,16,11,0,954.0,81.0,2.2,17.0,701.0,572.84,447.06
2017,2,16,11,15,960.5,82.0,2.2,17.0,727.0,613.78,479.61
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,652.48,509.74
2017,2,16,11,45,968.0,85.0,2.25,17.5,770.0,686.32,534.9
2017,2,16,12,0,969.0,87.0,2.3,18.0,787.0,717.26,557.44
2017,2,16,12,15,971.0,87.0,2.3,18.0,795.5,743.88,576.67
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,767.39,592.92
2017,2,16,12,45,970.5,88.0,2.35,18.5,803.5,785.45,604.6
2017,2,16,13,0,968.0,89.0,2.4,19.0,803.0,800.08,613.96
2017,2,16,13,15,965.0,88.5,2.45,19.0,793.5,809.32,620.86
2017,2,16,13,30,962.0,88.0,2.5,19.0,784.0,815.03,625.48
2017,2,16,13,45,954.0,88.5,2.55,19.0,765.5,814.48,625.89
2017,2,16,14,0,946.0,89.0,2.6,19.0,747.0,810.43,624.05
2017,2,16,14,15,782.0,143.0,2.55,19.0,673.5,746.74,579.42
2017,2,16,14,30,618.0,197.0,2.5,19.0,600.0,677.38,527.44
2017,2,16,14,45,756.5,142.5,2.5,19.0,611.5,717.67,560.84
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,744.2,581.21
2017,2,16,15,15,878.5,86.0,2.45,18.5,582.0,715.82,562.62
2017,2,16,15,30,862.0,84.0,2.4,18.0,541.0,688.53,545.12
2017,2,16,15,45,836.0,82.0,2.35,18.0,493.5,649.38,516.71
2017,2,16,16,0,810.0,80.0,2.3,18.0,446.0,608.8,486.44
2017,2,16,16,15,777.5,75.5,2.0,17.0,395.0,560.43,450.23
2017,2,16,16,30,745.0,71.0,1.7,16.0,344.0,511.71,412.69
2017,2,16,16,45,693.0,66.5,1.45,15.5,289.5,455.02,367.09
2017,2,16,17,0,641.0,62.0,1.2,15.0,235.0,398.4,320.17
2017,2,16,17,15,567.0,54.0,1.2,14.0,182.0,330.4,264.04
2017,2,16,17,30,493.0,46.0,1.2,13.0,129.0,267.37,209.69
2017,2,16,17,45,362.5,34.0,1.3,12.5,82.5,185.39,138.33
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,109.4,43.2
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,41.53,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,12.0,3.5,8.5,16.0,11.8,0.0
2017,2,17,7,30,140.0,24.0,3.7,9.0,32.0,18.86,3.25
2017,2,17,7,45,257.5,40.0,3.9,10.0,75.5,30.77,21.0
2017,2,17,8,0,375.0,56.0,4.1,11.0,119.0,42.08,31.86
2017,2,17,8,15,452.0,67.5,4.2,12.0,170.0,49.87,39.15
2017,2,17,8,30,529.0,79.0,4.3,13.0,221.0,77.13,48.16
2017,2,17,8,45,583.5,86.0,4.4,14.0,273.5,118.51,71.35
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,165.58,105.85
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,212.9,145.38
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,263.19,189.19
2017,2,17,9,45,736.5,108.0,5.15,17.0,472.0,312.41,232.48
2017,2,17,10,0,764.0,112.0,5.4,18.0,518.0,363.17,276.58
2017,2,17,10,15,782.0,115.0,5.45,18.5,558.0,410.5,317.7
2017,2,17,10,30,800.0,118.0,5.5,19.0,598.0,460.2,359.67
2017,2,17,10,45,614.5,192.5,5.6,19.5,573.0,473.2,371.73
2017,2,17,11,0,429.0,267.0,5.7,20.0,548.0,471.02,369.89
2017,2,17,11,15,475.5,259.5,5.7,20.0,582.0,509.16,400.61
2017,2,17,11,30,522.0,252.0,5.7,20.0,616.0,549.17,432.48
2017,2,17,11,45,489.5,272.5,5.7,20.5,621.0,567.45,445.48
2017,2,17,12,0,457.0,293.0,5.7,21.0,626.0,582.57,455.78
2017,2,17,12,15,666.0,207.5,5.65,21.0,698.5,658.15,517.08
2017,2,17,12,30,875.0,122.0,5.6,21.0,771.0,737.91,580.54
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.5,755.49,591.72
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,769.98,600.94
2017,2,17,13,15,870.0,122.5,5.45,22.0,761.0,778.83,607.31
2017,2,17,13,30,867.0,122.0,5.4,22.0,752.0,784.47,611.49
2017,2,17,13,45,862.0,120.5,5.35,22.0,734.5,784.32,611.62
2017,2,17,14,0,857.0,119.0,5.3,22.0,717.0,780.95,609.57
2017,2,17,14,15,731.0,161.5,5.15,22.0,659.0,730.85,572.54
2017,2,17,14,30,605.0,204.0,5.0,22.0,601.0,675.08,529.05
2017,2,17,14,45,714.0,155.5,4.9,22.0,601.5,703.15,552.91
2017,2,17,15,0,823.0,107.0,4.8,22.0,602.0,719.68,566.78
2017,2,17,15,15,806.5,104.0,4.55,22.0,562.5,691.59,546.12
2017,2,17,15,30,790.0,101.0,4.3,22.0,523.0,661.25,523.59
2017,2,17,15,45,769.0,96.5,4.1,22.0,478.0,624.3,495.94
2017,2,17,16,0,748.0,92.0,3.9,22.0,433.0,587.97,468.28
2017,2,17,16,15,715.5,87.0,3.45,21.0,383.5,540.99,433.08
2017,2,17,16,30,683.0,82.0,3.0,20.0,334.0,493.88,396.8
2017,2,17,16,45,640.0,74.5,2.55,19.5,282.0,438.57,352.3
2017,2,17,17,0,597.0,67.0,2.1,19.0,230.0,384.71,307.61
2017,2,17,17,15,523.5,58.5,2.1,18.0,178.5,317.83,252.51
2017,2,17,17,30,450.0,50.0,2.1,17.0,127.0,255.88,199.42
2017,2,17,17,45,332.0,36.5,2.1,16.5,82.0,178.22,132.17
2017,2,17,18,0,214.0,23.0,2.1,16.0,37.0,106.21,47.57
2017,2,17,18,15,107.0,11.5,2.2,15.5,18.5,39.93,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.0,11.0,3.55,12.5,19.0,10.81,0.0
2017,2,18,7,30,250.0,22.0,3.6,13.0,38.0,17.29,3.86
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.0,24.77,15.6
2017,2,18,8,0,515.0,44.0,3.8,15.0,132.0,31.77,22.33
2017,2,18,8,15,587.5,51.0,3.7,15.5,185.5,34.9,25.38
2017,2,18,8,30,660.0,58.0,3.6,16.0,239.0,65.57,33.73
2017,2,18,8,45,710.0,62.0,3.55,17.0,293.0,114.56,61.73
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,165.22,99.01
2017,2,18,9,15,790.5,70.0,3.55,19.0,398.0,216.59,141.91
2017,2,18,9,30,821.0,74.0,3.6,20.0,449.0,270.21,188.22
2017,2,18,9,45,844.0,76.0,3.7,21.0,496.0,321.67,233.2
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,377.25,280.59
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,426.69,322.84
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,475.6,363.56
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,521.09,400.68
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,565.18,435.76
2017,2,18,11,15,925.5,86.5,4.35,24.5,716.0,605.95,467.28
2017,2,18,11,30,933.0,88.0,4.4,25.0,742.0,644.66,496.48
2017,2,18,11,45,935.5,89.5,4.45,25.5,759.0,677.98,521.09
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,708.57,543.28
2017,2,18,12,15,940.0,91.5,4.5,26.0,785.0,734.99,562.23
2017,2,18,12,30,942.0,92.0,4.5,26.0,794.0,758.39,578.52
2017,2,18,12,45,940.5,92.5,4.5,26.5,793.5,776.14,589.68
2017,2,18,13,0,939.0,93.0,4.5,27.0,793.0,790.56,598.64
2017,2,18,13,15,936.5,92.5,4.4,27.0,784.0,799.86,604.9
2017,2,18,13,30,934.0,92.0,4.3,27.0,775.0,805.72,608.91
2017,2,18,13,45,927.0,92.0,4.2,27.0,757.0,805.25,608.64
2017,2,18,14,0,920.0,92.0,4.1,27.0,739.0,801.35,606.16
2017,2,18,14,15,912.0,91.0,3.85,27.0,713.0,792.3,599.62
2017,2,18,14,30,904.0,90.0,3.6,27.0,687.0,779.98,590.92
2017,2,18,14,45,891.0,89.0,3.35,27.0,653.0,760.82,577.52
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,738.79,562.21
2017,2,18,15,15,862.5,85.5,2.7,26.0,579.0,710.66,544.03
2017,2,18,15,30,847.0,83.0,2.3,25.0,539.0,683.67,526.42
2017,2,18,15,45,506.5,143.0,1.95,24.5,409.0,502.49,390.84
2017,2,18,16,0,166.0,203.0,1.6,24.0,279.0,325.96,253.7
2017,2,18,16,15,452.0,136.5,1.55,23.0,312.0,435.92,343.86
2017,2,18,16,30,738.0,70.0,1.5,22.0,345.0,511.98,404.03
2017,2,18,16,45,694.0,64.5,1.5,21.5,292.0,455.98,360.36
2017,2,18,17,0,650.0,59.0,1.5,21.0,239.0,403.75,318.76
2017,2,18,17,15,579.5,52.0,1.5,20.0,186.0,337.56,265.11
2017,2,18,17,30,509.0,45.0,1.5,19.0,133.0,276.08,213.02
2017,2,18,17,45,390.5,33.5,1.55,18.5,86.5,197.36,145.54
2017,2,18,18,0,272.0,22.0,1.6,18.0,40.0,125.03,62.01
2017,2,18,18,15,136.0,11.0,1.65,18.0,20.0,47.57,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,11.3,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,21.78,7.55
2017,2,19,7,45,41.5,45.0,4.0,18.5,52.5,40.23,28.38
2017,2,19,8,0,83.0,67.0,4.2,19.0,82.0,56.09,42.96
2017,2,19,8,15,106.5,90.5,4.15,19.0,116.0,74.08,59.14
2017,2,19,8,30,130.0,114.0,4.1,19.0,150.0,99.88,74.44
2017,2,19,8,45,149.5,135.0,4.1,19.5,185.0,128.91,95.42
2017,2,19,9,0,169.0,156.0,4.1,20.0,220.0,160.06,119.28
2017,2,19,9,15,171.0,181.5,4.3,20.0,253.5,193.26,146.44
2017,2,19,9,30,173.0,207.0,4.5,20.0,287.0,226.75,174.0
2017,2,19,9,45,101.5,210.5,4.75,20.5,258.5,222.95,173.16
2017,2,19,10,0,30.0,214.0,5.0,21.0,230.0,207.84,162.23
2017,2,19,10,15,16.5,198.0,5.05,21.0,207.0,194.21,151.35
2017,2,19,10,30,3.0,182.0,5.1,21.0,184.0,174.97,135.83
2017,2,19,10,45,130.0,247.0,5.2,21.5,333.5,293.65,229.28
2017,2,19,11,0,257.0,312.0,5.3,22.0,483.0,425.29,330.77
2017,2,19,11,15,263.0,321.5,5.35,22.0,502.0,450.12,349.81
2017,2,19,11,30,269.0,331.0,5.4,22.0,521.0,474.75,368.82
2017,2,19,11,45,134.5,224.0,5.5,22.5,319.0,300.8,234.54
2017,2,19,12,0,0.0,117.0,5.6,23.0,117.0,113.22,84.93
2017,2,19,12,15,4.0,164.0,5.65,23.0,167.0,161.38,123.13
2017,2,19,12,30,8.0,211.0,5.7,23.0,217.0,209.92,161.12
2017,2,19,12,45,15.0,248.0,5.8,23.5,259.5,251.43,193.1
2017,2,19,13,0,22.0,285.0,5.9,24.0,302.0,293.51,225.23
2017,2,19,13,15,28.5,296.0,5.8,24.0,317.5,313.61,240.75
2017,2,19,13,30,35.0,307.0,5.7,24.0,333.0,331.33,254.49
2017,2,19,13,45,27.5,286.0,5.65,24.0,306.5,306.0,235.13
2017,2,19,14,0,20.0,265.0,5.6,24.0,280.0,275.5,211.8
2017,2,19,14,15,79.5,293.0,5.5,24.0,347.0,355.99,275.58
2017,2,19,14,30,139.0,321.0,5.4,24.0,414.0,437.96,339.32
2017,2,19,14,45,221.0,296.5,5.3,24.0,435.0,474.23,369.23
2017,2,19,15,0,303.0,272.0,5.2,24.0,456.0,514.1,401.6
2017,2,19,15,15,248.5,259.5,5.05,23.5,404.5,458.99,359.95
2017,2,19,15,30,194.0,247.0,4.9,23.0,353.0,398.03,313.61
2017,2,19,15,45,292.5,210.5,4.8,23.0,354.5,428.32,339.82
2017,2,19,16,0,391.0,174.0,4.7,23.0,356.0,452.08,360.21
2017,2,19,16,15,366.5,159.0,4.35,22.5,314.5,403.17,322.51
2017,2,19,16,30,342.0,144.0,4.0,22.0,273.0,361.97,290.39
2017,2,19,16,45,307.5,126.5,3.65,22.0,229.0,313.18,251.0
2017,2,19,17,0,273.0,109.0,3.3,22.0,185.0,266.16,212.26
2017,2,19,17,15,227.5,89.0,3.0,21.5,143.0,213.12,168.27
2017,2,19,17,30,182.0,69.0,2.7,21.0,101.0,163.37,126.11
2017,2,19,17,45,112.0,47.5,2.45,20.5,65.0,106.1,77.65
2017,2,19,18,0,42.0,26.0,2.2,20.0,29.0,46.7,22.39
2017,2,19,18,15,21.0,13.0,2.15,20.0,14.5,18.51,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.5,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,52.5,3.0,14.0,52.5,50.72,37.59
2017,2,20,9,30,0.0,100.0,2.8,14.0,100.0,96.07,75.54
2017,2,20,9,45,6.0,146.0,2.65,14.5,149.0,140.57,111.75
2017,2,20,10,0,12.0,192.0,2.5,15.0,198.0,185.5,147.61
2017,2,20,10,15,6.0,108.0,2.5,15.5,111.0,106.61,82.87
2017,2,20,10,30,0.0,24.0,2.5,16.0,24.0,23.19,13.74
2017,2,20,10,45,12.0,140.5,2.55,17.0,148.5,141.11,110.33
2017,2,20,11,0,24.0,257.0,2.6,18.0,273.0,257.47,201.69
2017,2,20,11,15,25.0,266.5,2.8,18.5,283.5,268.7,209.6
2017,2,20,11,30,26.0,276.0,3.0,19.0,294.0,279.95,217.82
2017,2,20,11,45,67.0,318.5,3.2,19.5,368.0,347.23,269.74
2017,2,20,12,0,108.0,361.0,3.4,20.0,442.0,418.5,323.72
2017,2,20,12,15,60.5,305.0,3.45,20.0,350.5,336.88,260.95
2017,2,20,12,30,13.0,249.0,3.5,20.0,259.0,250.27,193.5
2017,2,20,12,45,104.5,312.5,3.55,20.5,391.5,384.41,298.46
2017,2,20,13,0,196.0,376.0,3.6,21.0,524.0,519.18,399.88
2017,2,20,13,15,110.0,332.0,3.6,21.0,415.0,415.18,320.4
2017,2,20,13,30,24.0,288.0,3.6,21.0,306.0,299.96,231.29
2017,2,20,13,45,13.5,233.0,3.6,21.5,243.5,238.05,183.51
2017,2,20,14,0,3.0,178.0,3.6,22.0,181.0,175.84,134.74
2017,2,20,14,15,166.0,239.5,3.5,21.5,351.0,372.81,292.71
2017,2,20,14,30,329.0,301.0,3.4,21.0,521.0,568.01,442.12
2017,2,20,14,45,624.0,191.5,3.35,21.0,583.5,681.77,532.22
2017,2,20,15,0,919.0,82.0,3.3,21.0,646.0,769.17,598.53
2017,2,20,15,15,903.5,80.0,3.1,21.0,604.0,740.6,577.75
2017,2,20,15,30,888.0,78.0,2.9,21.0,562.0,709.5,555.95
2017,2,20,15,45,864.5,76.0,2.7,21.0,514.0,670.75,528.47
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,634.0,500.99
2017,2,20,16,15,810.5,70.5,2.1,20.5,414.0,586.36,464.7
2017,2,20,16,30,780.0,67.0,1.7,20.0,362.0,538.2,427.12
2017,2,20,16,45,732.5,62.5,1.3,19.5,307.0,479.51,380.43
2017,2,20,17,0,685.0,58.0,0.9,19.0,252.0,422.35,333.47
2017,2,20,17,15,615.5,51.5,0.9,18.0,197.5,357.42,281.3
2017,2,20,17,30,546.0,45.0,0.9,17.0,143.0,294.84,228.66
2017,2,20,17,45,419.5,34.5,0.9,16.5,94.0,211.72,157.99
2017,2,20,18,0,293.0,24.0,0.9,16.0,45.0,137.18,78.68
2017,2,20,18,15,146.5,12.0,0.9,15.5,22.5,52.22,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,211.0,11.0,5.1,10.5,27.0,10.81,0.0
2017,2,21,7,30,422.0,22.0,5.1,11.0,54.0,18.23,7.44
2017,2,21,7,45,542.0,30.0,5.2,11.5,106.5,23.43,14.83
2017,2,21,8,0,662.0,38.0,5.3,12.0,159.0,28.43,19.74
2017,2,21,8,15,725.5,43.0,5.2,13.0,216.0,30.54,21.78
2017,2,21,8,30,789.0,48.0,5.1,14.0,273.0,73.47,33.82
2017,2,21,8,45,829.0,51.5,5.05,15.0,329.5,129.43,68.74
2017,2,21,9,0,869.0,55.0,5.0,16.0,386.0,185.26,112.14
2017,2,21,9,15,895.0,57.5,5.0,17.0,439.0,240.53,159.91
2017,2,21,9,30,921.0,60.0,5.0,18.0,492.0,297.31,210.31
2017,2,21,9,45,938.5,62.0,5.05,19.0,540.0,352.19,259.31
2017,2,21,10,0,956.0,64.0,5.1,20.0,588.0,407.14,307.35
2017,2,21,10,15,968.0,65.5,5.2,20.5,629.5,459.19,352.59
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,510.25,395.81
2017,2,21,10,45,988.5,68.5,5.4,21.5,705.0,558.34,435.54
2017,2,21,11,0,997.0,70.0,5.5,22.0,739.0,604.65,472.83
2017,2,21,11,15,1002.5,71.0,5.45,22.0,765.5,646.77,506.58
2017,2,21,11,30,1008.0,72.0,5.4,22.0,792.0,686.45,537.73
2017,2,21,11,45,1009.0,74.5,5.4,22.5,809.5,722.08,564.26
2017,2,21,12,0,1010.0,77.0,5.4,23.0,827.0,754.68,587.11
2017,2,21,12,15,1011.5,77.0,5.35,23.0,835.5,781.98,606.22
2017,2,21,12,30,1013.0,77.0,5.3,23.0,844.0,805.98,622.95
2017,2,21,12,45,1012.0,77.5,5.3,23.5,843.5,825.23,635.31
2017,2,21,13,0,1011.0,78.0,5.3,24.0,843.0,840.92,645.18
2017,2,21,13,15,1008.5,77.5,5.2,24.0,834.0,850.81,651.79
2017,2,21,13,30,1006.0,77.0,5.1,24.0,825.0,857.0,655.92
2017,2,21,13,45,1000.5,77.0,5.1,24.0,806.5,857.68,656.88
2017,2,21,14,0,995.0,77.0,5.1,24.0,788.0,854.66,655.43
2017,2,21,14,15,988.5,76.0,4.95,24.0,761.5,846.17,649.4
2017,2,21,14,30,982.0,75.0,4.8,24.0,735.0,834.12,641.01
2017,2,21,14,45,971.5,74.0,4.7,24.0,700.5,815.59,628.46
2017,2,21,15,0,961.0,73.0,4.6,24.0,666.0,793.83,613.74
2017,2,21,15,15,947.5,71.5,4.25,23.5,624.0,766.3,595.1
2017,2,21,15,30,934.0,70.0,3.9,23.0,582.0,736.02,574.73
2017,2,21,15,45,914.5,68.0,3.55,23.0,534.0,698.62,547.95
2017,2,21,16,0,895.0,66.0,3.2,23.0,486.0,659.27,519.08
2017,2,21,16,15,868.0,63.0,2.8,22.0,433.5,612.51,484.85
2017,2,21,16,30,841.0,60.0,2.4,21.0,381.0,568.4,451.44
2017,2,21,16,45,801.5,56.0,2.05,20.0,325.5,512.22,407.89
2017,2,21,17,0,762.0,52.0,1.7,19.0,270.0,456.86,363.32
2017,2,21,17,15,697.5,46.5,1.65,18.0,213.5,389.37,308.39
2017,2,21,17,30,633.0,41.0,1.6,17.0,157.0,325.7,253.98
2017,2,21,17,45,518.0,32.0,1.6,16.5,105.5,243.74,182.98
2017,2,21,18,0,403.0,23.0,1.6,16.0,54.0,169.93,102.43
