Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,15,201.5,11.5,1.55,15.5,27.0,67.46,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,11.3,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,19.06,8.6
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,24.21,15.42
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,29.15,20.18
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,31.64,22.58
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,77.04,36.06
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,128.0,67.46
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,186.42,112.8
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,241.02,159.16
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,297.16,207.85
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,351.12,254.78
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,405.24,300.78
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,456.98,344.25
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,507.84,385.74
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,555.05,423.62
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,600.47,459.14
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,642.06,490.48
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,681.31,519.33
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,715.3,543.63
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,746.1,564.49
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,772.83,582.32
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,796.34,597.91
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,814.33,608.82
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,828.84,617.43
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,838.41,623.73
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,844.39,627.75
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,844.6,626.78
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,841.23,623.59
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,831.99,617.18
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,819.31,608.6
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,799.25,595.84
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,776.22,581.16
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,748.23,563.58
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,717.69,544.15
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,679.96,518.48
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,644.06,493.09
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,597.15,460.57
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,549.57,426.53
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,493.64,385.0
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,438.65,342.5
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,371.4,289.29
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,308.11,236.72
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,231.64,172.19
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,161.08,99.59
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,61.82,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,13.76,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,22.1,11.42
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,30.19,20.64
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,37.77,27.78
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,40.94,30.75
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,85.99,45.48
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,134.28,75.99
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,190.28,119.4
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,242.59,164.03
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,297.11,211.7
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,349.93,257.82
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,403.76,303.95
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,457.9,349.8
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,508.38,391.78
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,555.24,429.3
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,600.89,464.86
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,642.21,496.86
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,681.39,526.54
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,716.99,553.14
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,750.21,576.95
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,777.1,595.87
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,800.83,612.58
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,818.83,624.2
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,833.36,633.45
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,842.48,640.06
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,848.05,644.31
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,847.32,644.28
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,843.07,641.94
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,832.76,634.81
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,819.09,625.45
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,799.07,611.92
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,776.12,596.39
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,746.81,576.69
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,718.74,557.85
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,679.88,531.19
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,639.46,501.94
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,591.25,466.93
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,542.52,430.71
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,484.48,385.41
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,430.56,341.82
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,362.8,286.81
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,299.47,233.19
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,217.89,163.53
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,146.45,93.2
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,55.33,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,15.73,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,25.89,14.78
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,32.29,22.47
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,38.4,28.35
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,43.67,33.23
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,90.05,47.9
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,141.24,81.19
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,194.27,122.48
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,248.07,169.06
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,303.99,218.5
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,357.75,266.19
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,416.11,316.71
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,468.24,361.4
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,519.79,404.39
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,568.47,444.14
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,616.1,482.04
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,659.01,516.27
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,699.71,548.16
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,735.85,576.4
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,769.09,601.05
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,797.53,621.33
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,822.81,639.34
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,843.4,652.74
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,860.55,663.71
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,871.69,671.31
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,879.16,676.42
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,880.58,677.93
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,878.27,676.97
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,869.27,672.48
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,856.69,665.58
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,837.51,652.73
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,815.17,637.7
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,786.17,618.6
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,754.46,597.46
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,716.06,570.27
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,675.67,541.2
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,630.99,507.74
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,581.82,470.25
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,524.07,424.38
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,467.2,377.68
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,398.29,320.56
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,333.2,264.2
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,252.93,194.13
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,180.36,120.61
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,69.54,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,13.76,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,21.62,12.35
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,27.42,19.06
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,36.05,27.35
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,43.77,34.61
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,92.84,48.68
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,144.16,83.8
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,199.4,129.33
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,254.59,178.94
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,315.21,233.99
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,370.37,284.36
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,425.81,333.84
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,478.01,379.25
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,529.4,422.65
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,576.96,461.77
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,622.84,498.33
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,665.34,531.99
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,705.53,563.03
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,740.09,588.21
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,771.66,609.44
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,799.36,628.13
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,823.87,644.38
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,842.29,655.01
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,857.21,663.11
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,866.89,668.78
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,872.93,671.99
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,872.29,669.4
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,868.03,664.46
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,858.77,657.95
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,846.04,649.22
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,824.04,634.2
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,799.15,617.33
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,770.56,598.42
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,743.17,580.35
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,703.41,553.28
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,661.93,524.01
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,613.19,488.63
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,563.85,451.82
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,504.75,406.32
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,449.82,362.36
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,380.25,306.48
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,315.11,251.46
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,231.76,179.95
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,159.15,109.72
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,60.7,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,16.37,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,31.95,20.98
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,44.41,33.79
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,57.55,46.06
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,49.36,35.47
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,39.59,28.51
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,57.5,43.66
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,75.31,58.41
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,97.27,76.5
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,119.26,94.34
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,131.24,103.72
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,143.26,113.04
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,125.44,97.99
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,107.17,82.71
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,79.36,59.72
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,51.27,36.55
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,115.73,88.95
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,179.78,140.15
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,230.98,180.28
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,282.88,220.37
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,361.68,281.93
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,442.82,344.2
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,332.93,258.94
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,217.91,168.44
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,308.6,239.9
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,399.08,309.52
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,402.04,311.3
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,404.8,313.24
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,468.26,363.53
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,524.82,407.98
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,453.09,352.27
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,375.32,291.88
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,247.48,193.08
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,118.96,90.75
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,247.2,195.74
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,364.09,288.09
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,328.3,260.21
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,293.1,232.98
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,252.68,201.19
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,213.01,169.35
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,170.21,134.61
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,128.9,100.24
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,80.14,59.34
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,38.42,23.3
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,16.7,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,17.19,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,33.49,21.71
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,49.61,37.12
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,65.12,51.18
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,63.05,45.61
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,67.16,50.68
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,117.27,88.05
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,182.03,136.8
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,219.83,165.06
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,268.62,202.94
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,228.63,175.8
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,173.3,134.07
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,186.58,144.3
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,200.05,154.57
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,143.53,109.53
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,85.19,62.89
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,74.05,53.94
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,62.92,44.97
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,102.61,76.35
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,142.17,107.16
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,88.15,64.62
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,33.87,21.5
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,112.25,83.62
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,191.04,144.67
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,410.0,315.44
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,632.79,480.12
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,586.61,444.52
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,533.7,405.11
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,445.86,339.61
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,351.42,267.98
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,492.31,378.76
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,620.62,475.77
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,544.4,419.5
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,477.48,369.89
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,543.59,423.94
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,593.59,464.32
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,544.65,427.44
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,495.89,390.48
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,435.95,344.18
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,381.04,300.52
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,313.87,246.86
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,251.89,195.68
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,177.58,133.87
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,106.82,72.3
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,40.62,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,9.64,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,19.3,10.17
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,37.02,26.13
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,53.95,41.17
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,72.07,54.16
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,90.61,69.34
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,94.18,72.01
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,97.26,74.19
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,148.59,114.7
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,197.64,153.08
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,173.59,133.93
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,141.49,108.21
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,174.25,133.86
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,207.57,159.72
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,269.01,207.04
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,335.39,257.5
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,323.29,247.72
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,309.53,236.73
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,298.69,227.76
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,285.96,217.39
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,243.8,185.02
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,200.85,151.88
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,230.26,174.23
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,259.98,196.55
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,254.33,192.22
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,248.59,187.9
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,220.56,166.54
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,192.35,144.97
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,224.94,170.31
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,257.99,195.8
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,328.14,250.51
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,392.62,300.09
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,414.18,318.27
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,426.22,329.43
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,364.55,282.37
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,297.57,230.95
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,267.85,208.84
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,238.48,186.54
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,208.2,163.26
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,177.81,139.34
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,142.18,110.77
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,107.27,82.08
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,72.3,52.73
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,35.34,21.3
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,16.84,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,12.58,0.0
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,25.44,15.74
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,30.52,21.07
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,35.35,25.66
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,57.61,32.28
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,105.89,56.17
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,156.43,92.42
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,211.14,137.77
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,265.22,186.17
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,321.04,236.83
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,378.75,288.31
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,433.33,336.31
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,484.86,381.44
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,535.67,424.89
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,582.8,463.63
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,628.47,500.18
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,670.96,534.21
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,711.26,565.85
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,744.42,590.0
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,774.11,610.16
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,801.67,629.85
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,826.18,647.31
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,845.16,660.77
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,860.82,671.92
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,870.89,678.89
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,877.44,683.45
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,878.9,684.75
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,876.77,683.65
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,867.61,677.89
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,854.99,669.81
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,835.41,656.76
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,812.79,641.6
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,784.03,622.91
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,756.55,605.1
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,720.22,579.33
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,681.71,551.73
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,633.79,515.4
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,585.06,477.52
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,529.0,432.83
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,473.54,387.19
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,405.19,329.92
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,343.71,276.29
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,263.39,206.0
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,192.39,138.84
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,86.58,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,14.76,0.0
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,29.19,19.81
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,43.7,33.78
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,57.47,46.7
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,78.42,55.9
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,115.79,79.13
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,155.18,100.7
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,220.56,148.05
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,264.04,192.65
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,298.26,228.11
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,361.4,279.65
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,445.01,348.05
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,496.72,392.81
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,547.65,435.75
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,595.21,474.17
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,641.2,510.31
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,683.55,542.69
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,723.66,572.54
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,758.22,597.1
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,789.83,618.05
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,816.67,636.62
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,840.34,652.93
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,858.9,665.64
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,873.99,676.0
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,883.76,682.73
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,889.94,687.11
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,889.69,687.42
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,885.84,685.42
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,876.73,679.87
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,864.17,672.06
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,842.65,657.99
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,818.19,641.91
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,793.12,626.34
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,761.63,605.99
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,722.57,578.97
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,681.67,550.17
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,632.81,513.19
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,583.3,474.86
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,525.5,429.05
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,471.31,384.6
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,402.83,328.3
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,338.31,272.98
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,255.96,201.69
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,183.25,134.44
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,83.57,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,12.71,0.33
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,25.88,16.99
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,31.83,23.01
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,37.42,28.31
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,63.39,34.29
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,117.43,64.71
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,169.87,104.05
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,225.32,150.78
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,280.04,199.49
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,336.48,249.97
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,390.43,297.69
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,444.17,344.17
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,472.28,370.53
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,491.5,387.96
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,494.14,389.58
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,482.6,378.59
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,537.5,422.25
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,597.34,469.19
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,634.67,497.01
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,672.16,524.71
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,655.19,509.7
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,631.05,489.35
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,688.3,534.71
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,745.23,579.12
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,809.51,629.71
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,869.08,672.47
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,866.71,670.92
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,860.99,667.55
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,850.0,659.9
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,835.83,650.26
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,504.95,403.35
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,154.52,119.52
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,335.47,269.11
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,509.41,407.11
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,403.33,323.08
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,302.72,242.55
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,251.87,202.5
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,202.42,162.8
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,173.86,139.97
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,145.68,116.99
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,225.65,184.44
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,282.03,227.97
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,205.82,161.85
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,138.86,101.8
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,64.92,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
