Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.44,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.89,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.78,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,8.67,2.21
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,12.05,4.82
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,15.43,7.75
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,23.16,14.37
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,30.9,20.92
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,71.07,55.0
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,110.3,87.72
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,96.99,76.14
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,83.21,64.33
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,100.49,78.5
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,117.66,92.47
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,148.28,117.15
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,179.12,141.69
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,140.21,109.95
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,100.67,77.6
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,85.72,65.31
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,70.7,52.93
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,84.28,64.06
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,97.85,75.15
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,113.87,88.21
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,129.94,101.29
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,125.62,97.79
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,121.28,94.31
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,121.81,94.65
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,122.34,95.0
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,109.63,84.93
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,96.9,74.78
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,92.97,71.7
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,89.05,68.62
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,113.76,89.2
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,139.02,110.21
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,73.51,56.19
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,9.65,2.54
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,32.84,22.3
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,56.05,42.09
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,47.82,35.21
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,39.59,28.27
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,31.37,21.28
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,23.15,14.18
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,15.91,7.79
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,8.67,1.37
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,4.33,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,16.6,4.9
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,32.95,22.78
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,39.94,29.66
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,45.53,34.92
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,74.27,43.01
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,120.22,69.86
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,168.64,106.82
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,220.0,149.86
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,182.73,134.55
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,119.56,93.04
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,133.37,103.84
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,147.23,114.45
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,177.59,138.36
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,208.48,162.46
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,196.44,152.35
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,183.88,141.97
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,158.84,121.82
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,133.35,101.34
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,167.08,127.7
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,201.14,153.95
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,165.2,125.76
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,128.85,97.16
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,188.1,143.48
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,247.93,189.37
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,233.53,178.24
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,218.96,167.13
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,382.88,294.99
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,541.49,414.14
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,582.72,446.18
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,615.84,472.75
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,692.29,534.16
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,756.75,585.19
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,452.33,356.86
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,141.02,107.51
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,226.61,177.41
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,308.35,242.49
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,251.14,197.71
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,195.63,153.91
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,307.67,247.08
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,394.51,315.82
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,328.0,261.52
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,266.41,210.36
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,191.52,147.68
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,120.43,87.02
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,56.44,6.77
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,17.34,6.11
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,34.45,23.62
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,41.02,29.97
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,46.09,34.67
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,93.09,64.16
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,125.54,95.81
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,108.2,82.43
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,85.67,64.91
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,178.06,135.26
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,285.05,217.59
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,288.7,222.66
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,282.02,218.14
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,298.71,231.03
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,314.69,243.16
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,223.48,171.68
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,126.46,94.87
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,139.3,104.87
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,152.23,114.86
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,219.18,166.68
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,286.85,218.18
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,444.78,340.98
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,610.07,465.74
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,617.69,470.52
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,624.37,475.07
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,571.63,434.3
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,520.11,394.13
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,623.58,476.04
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,726.36,555.52
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,695.66,531.84
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,658.07,503.7
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,591.97,454.11
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,519.66,399.52
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,417.42,322.32
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,310.56,239.82
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,491.85,387.54
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,633.38,499.74
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,585.51,463.33
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,537.5,426.88
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,475.8,379.02
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,416.58,332.12
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,349.57,277.92
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,286.02,224.94
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,203.51,155.77
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,132.55,95.31
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,59.25,12.5
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,26.87,13.71
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,46.15,33.66
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,61.04,47.32
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,77.14,61.64
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,101.48,69.87
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,132.13,87.58
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,174.9,119.71
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,222.4,157.82
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,247.6,185.99
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,253.39,195.99
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,284.13,220.62
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,314.83,244.87
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,261.67,203.69
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,199.28,154.33
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,210.04,162.32
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,220.88,170.25
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,187.91,144.19
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,154.16,117.47
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,361.05,281.15
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,577.09,444.57
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,557.61,428.14
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,535.69,410.59
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,535.12,410.05
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,533.67,408.82
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,540.06,413.93
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,545.88,418.66
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,560.2,430.46
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,573.66,441.65
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,530.45,409.14
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,486.86,376.27
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,506.16,393.12
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,523.15,408.01
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,533.03,418.14
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,532.09,420.26
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,427.81,339.34
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,336.51,266.97
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,409.9,329.56
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,470.02,379.77
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,437.45,354.22
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,403.59,327.08
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,336.59,272.62
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,274.37,220.46
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,201.45,158.16
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,136.51,101.31
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,61.16,18.44
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,11.8,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,24.2,12.96
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,38.26,27.79
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,46.74,35.94
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,54.79,43.36
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,64.81,42.52
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,63.79,48.62
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,44.43,32.07
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,25.1,15.61
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,101.6,79.26
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,175.21,138.87
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,227.45,179.43
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,286.94,225.29
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,341.08,266.55
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,404.22,314.34
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,405.2,313.99
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,404.23,312.03
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,423.2,325.45
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,441.98,338.5
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,585.37,450.46
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,746.4,570.4
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,770.97,585.96
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,793.07,600.6
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,749.53,565.71
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,699.49,525.98
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,614.79,463.47
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,525.19,396.09
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,566.35,427.85
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,612.5,462.05
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,526.65,398.73
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,440.06,334.24
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,353.96,270.38
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,261.68,200.23
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,225.06,172.94
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,188.57,145.16
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,250.85,195.69
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,306.75,240.42
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,229.26,179.78
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,148.8,115.71
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,127.55,99.01
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,106.37,82.01
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,85.71,65.32
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,64.87,48.1
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,45.46,31.76
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,26.07,15.23
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,13.02,0.45
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,6.26,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,10.6,3.49
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,16.88,9.15
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,23.15,14.76
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,29.92,19.5
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,36.69,25.08
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,96.32,73.94
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,153.66,119.84
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,188.41,146.34
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,229.91,178.14
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,227.94,176.35
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,226.94,175.1
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,225.97,174.03
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,224.31,172.39
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,327.66,252.02
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,438.04,334.93
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,442.24,337.13
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,445.36,338.73
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,442.07,335.82
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,437.43,331.88
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,446.01,338.09
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,454.36,344.14
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,488.09,368.89
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,525.76,396.16
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,369.09,280.66
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,210.25,159.44
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,323.87,247.5
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,436.75,332.28
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,521.91,398.1
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,605.82,461.79
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,608.19,464.81
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,607.82,466.3
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,644.66,497.64
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,669.64,519.92
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,597.17,465.71
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,531.43,416.13
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,517.79,408.54
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,498.4,395.78
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,443.39,353.82
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,390.02,312.12
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,329.14,263.48
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,271.92,216.05
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,203.04,157.66
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,141.95,104.61
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,69.51,29.16
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,15.73,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,26.04,15.05
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,38.75,27.68
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,47.18,35.52
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,57.11,44.36
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,93.13,54.24
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,136.65,81.42
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,185.23,117.76
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,239.63,160.77
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,291.01,203.89
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,347.31,250.45
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,380.8,281.32
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,400.34,298.77
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,436.4,326.54
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,471.08,352.55
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,543.86,408.02
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,637.48,477.65
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,632.96,472.05
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,615.35,456.96
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,643.36,477.56
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,670.53,497.06
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,744.73,553.29
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,820.64,606.2
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,837.26,617.41
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,850.74,627.23
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,725.54,539.29
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,582.4,431.95
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,597.84,445.59
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,618.11,461.48
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,659.62,494.57
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,704.13,529.24
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,684.74,516.82
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,663.43,503.39
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,635.19,485.31
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,605.49,465.95
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,564.35,437.21
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,522.51,407.5
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,447.26,351.57
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,383.36,303.05
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,339.13,269.53
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,295.75,235.72
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,247.41,197.06
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,200.91,158.73
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,150.02,115.9
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,102.2,74.76
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,49.93,21.86
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.88,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,21.24,11.7
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,35.6,25.38
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,53.4,41.45
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,71.03,57.14
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,89.59,69.82
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,108.3,85.23
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,143.19,112.25
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,184.76,144.49
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,157.78,123.46
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,127.16,99.09
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,179.21,140.4
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,232.28,181.72
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,152.19,117.92
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,67.74,49.76
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,160.62,124.2
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,253.04,196.07
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,225.67,174.32
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,197.54,152.18
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,285.35,220.1
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,375.32,287.72
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,310.9,238.45
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,243.2,186.45
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,236.58,181.51
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,229.84,176.36
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,252.49,193.94
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,275.35,211.56
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,274.47,210.98
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,273.56,210.47
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,186.93,143.82
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,100.83,75.94
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,114.11,86.81
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,127.53,97.72
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,235.22,184.99
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,342.1,269.71
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,202.16,159.58
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,65.75,48.73
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,78.34,59.5
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,91.58,70.78
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,78.69,60.3
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,65.78,49.7
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,53.14,39.24
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,40.56,28.62
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,28.96,18.6
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,17.36,8.53
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,8.67,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,8.36,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,14.41,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,32.37,21.83
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,47.47,36.89
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,57.56,46.68
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,73.55,54.33
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,55.67,35.12
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,16.4,8.7
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,32.35,22.51
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,48.31,36.14
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,71.07,55.48
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,93.66,74.46
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,110.26,88.03
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,126.89,101.48
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,135.1,108.02
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,143.33,114.57
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,139.25,110.75
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,135.1,106.95
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,169.51,135.04
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,204.27,163.12
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,177.22,140.67
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,149.75,117.98
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,169.22,133.83
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,188.89,149.72
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,172.51,136.13
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,155.97,122.5
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,175.37,138.28
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,194.91,154.07
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,248.95,197.11
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,303.72,239.99
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,300.74,237.69
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,297.71,235.58
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,276.54,219.19
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,255.28,202.73
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,176.05,139.58
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,97.93,76.0
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,146.61,116.58
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,196.99,157.91
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,200.07,161.36
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,209.51,170.03
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,180.91,146.77
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,146.86,118.81
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,118.61,95.42
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,90.83,71.9
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,64.14,48.91
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,37.1,25.34
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,17.86,6.07
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,7.86,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,14.53,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,34.3,23.59
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,54.03,42.52
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,36.15,27.03
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,20.26,11.92
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,25.57,16.54
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,30.89,21.09
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,60.41,46.24
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,89.56,70.63
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,141.17,113.3
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,193.16,155.64
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,268.62,215.37
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,361.19,288.57
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,366.4,292.33
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,369.84,294.3
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,395.32,313.82
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,419.07,331.81
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,477.28,377.14
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,539.37,424.91
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,613.23,483.32
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,694.46,546.5
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,769.62,605.86
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,847.55,663.58
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,867.08,676.25
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,880.94,685.19
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,893.07,693.8
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,899.14,698.2
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,897.16,695.66
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,895.27,693.37
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,889.22,689.04
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,876.04,679.77
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,859.67,668.69
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,839.92,655.33
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,810.19,635.49
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,777.94,613.82
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,740.99,587.72
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,701.92,560.13
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,653.78,525.54
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,604.92,488.49
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,549.18,445.36
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,496.62,403.36
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,429.43,349.08
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,365.71,295.53
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,288.76,229.55
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,219.43,167.8
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,126.67,75.28
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,34.47,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,9.34,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,14.93,0.0
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,23.87,15.18
2017,3,14,7,30,488.0,44.0,1.4,7.0,124.0,32.16,23.47
2017,3,14,7,45,564.5,52.5,1.6,8.0,180.0,36.37,27.58
2017,3,14,8,0,641.0,61.0,1.8,9.0,236.0,55.7,32.49
2017,3,14,8,15,690.5,67.0,1.8,9.5,293.5,102.8,56.08
