Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,30,740.0,73.0,1.8,10.0,351.0,158.46,96.87
2017,3,14,8,45,772.0,77.5,1.85,10.5,407.0,211.11,141.26
2017,3,14,9,0,804.0,82.0,1.9,11.0,463.0,266.67,190.39
2017,3,14,9,15,827.5,85.5,1.95,11.5,515.0,321.4,239.52
2017,3,14,9,30,851.0,89.0,2.0,12.0,567.0,377.54,289.1
2017,3,14,9,45,867.5,92.0,2.15,13.0,614.0,431.5,335.5
2017,3,14,10,0,884.0,95.0,2.3,14.0,661.0,488.77,382.89
2017,3,14,10,15,896.5,97.0,2.4,14.5,701.5,539.47,424.46
2017,3,14,10,30,909.0,99.0,2.5,15.0,742.0,589.31,464.17
2017,3,14,10,45,917.0,101.5,2.6,15.5,774.5,635.87,500.32
2017,3,14,11,0,925.0,104.0,2.7,16.0,807.0,680.73,534.27
2017,3,14,11,15,930.5,105.0,2.8,16.5,832.0,720.61,563.85
2017,3,14,11,30,936.0,106.0,2.9,17.0,857.0,758.18,590.04
2017,3,14,11,45,938.5,107.0,3.0,18.0,873.0,791.08,610.96
2017,3,14,12,0,941.0,108.0,3.1,19.0,889.0,821.15,629.72
2017,3,14,12,15,942.0,108.5,3.2,19.0,896.0,846.62,647.6
2017,3,14,12,30,943.0,109.0,3.3,19.0,903.0,868.94,663.38
2017,3,14,12,45,940.0,110.0,3.4,19.5,900.5,885.23,673.81
2017,3,14,13,0,937.0,111.0,3.5,20.0,898.0,898.1,681.98
2017,3,14,13,15,934.0,110.5,3.55,20.0,887.0,906.0,687.88
2017,3,14,13,30,931.0,110.0,3.6,20.0,876.0,910.4,691.56
2017,3,14,13,45,923.5,110.0,3.7,20.5,856.0,907.98,689.66
2017,3,14,14,0,916.0,110.0,3.8,21.0,836.0,902.09,685.55
2017,3,14,14,15,908.0,108.5,3.85,21.0,808.0,890.83,678.91
2017,3,14,14,30,900.0,107.0,3.9,21.0,780.0,876.26,670.11
2017,3,14,14,45,888.0,106.0,3.95,21.0,744.0,855.74,657.23
2017,3,14,15,0,876.0,105.0,4.0,21.0,708.0,832.3,642.35
2017,3,14,15,15,861.5,102.5,4.0,21.0,665.5,806.82,625.8
2017,3,14,15,30,847.0,100.0,4.0,21.0,623.0,774.64,604.41
2017,3,14,15,45,827.5,96.5,4.0,21.0,575.0,735.36,577.74
2017,3,14,16,0,808.0,93.0,4.0,21.0,527.0,694.34,549.54
2017,3,14,16,15,781.0,89.0,3.75,20.5,474.0,646.18,515.71
2017,3,14,16,30,754.0,85.0,3.5,20.0,421.0,597.39,479.41
2017,3,14,16,45,717.0,79.5,3.3,19.5,365.5,542.89,437.82
2017,3,14,17,0,680.0,74.0,3.1,19.0,310.0,487.15,394.04
2017,3,14,17,15,623.5,67.0,2.85,18.0,253.5,420.71,340.84
2017,3,14,17,30,567.0,60.0,2.6,17.0,197.0,357.79,288.4
2017,3,14,17,45,477.5,49.5,2.35,16.0,144.0,280.54,222.62
2017,3,14,18,0,388.0,39.0,2.1,15.0,91.0,211.17,161.4
2017,3,14,18,15,234.5,24.5,2.1,14.5,51.0,122.85,75.21
2017,3,14,18,30,81.0,10.0,2.1,14.0,11.0,32.82,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.9,8.5,15.5,10.32,0.0
2017,3,15,7,0,165.0,21.0,2.2,9.0,31.0,16.41,0.51
2017,3,15,7,15,293.0,36.0,2.25,9.5,76.5,27.91,18.56
2017,3,15,7,30,421.0,51.0,2.3,10.0,122.0,38.35,28.71
2017,3,15,7,45,505.0,60.0,2.35,11.0,177.0,42.59,32.83
2017,3,15,8,0,589.0,69.0,2.4,12.0,232.0,64.02,38.44
2017,3,15,8,15,640.0,75.5,2.35,12.5,288.5,108.89,61.94
2017,3,15,8,30,691.0,82.0,2.3,13.0,345.0,159.34,98.72
2017,3,15,8,45,728.0,86.5,2.25,14.0,401.0,210.67,141.28
2017,3,15,9,0,765.0,91.0,2.2,15.0,457.0,268.59,191.03
2017,3,15,9,15,789.5,95.0,2.25,15.5,508.5,322.07,238.23
2017,3,15,9,30,814.0,99.0,2.3,16.0,560.0,377.14,286.03
2017,3,15,9,45,833.0,101.5,2.35,17.0,606.5,429.88,330.4
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,483.06,373.63
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.0,533.35,414.02
2017,3,15,10,30,878.0,109.0,2.5,19.0,733.0,585.36,454.37
2017,3,15,10,45,887.0,111.0,2.65,19.5,766.0,630.8,489.24
2017,3,15,11,0,896.0,113.0,2.8,20.0,799.0,674.69,522.16
2017,3,15,11,15,902.5,114.5,2.9,20.0,824.0,714.68,552.39
2017,3,15,11,30,909.0,116.0,3.0,20.0,849.0,752.52,579.78
2017,3,15,11,45,917.5,114.0,3.1,20.5,866.5,786.17,602.18
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,817.37,622.75
2017,3,15,12,15,927.5,112.5,3.25,21.0,891.5,842.84,640.23
2017,3,15,12,30,929.0,113.0,3.3,21.0,899.0,865.24,655.67
2017,3,15,12,45,927.0,113.5,3.4,21.5,897.0,881.59,666.05
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,894.57,674.24
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.5,902.73,680.27
2017,3,15,13,30,920.0,113.0,3.6,22.0,874.0,907.44,684.13
2017,3,15,13,45,913.5,113.0,3.65,22.0,854.0,905.78,683.79
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,900.7,681.29
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.5,889.84,674.69
2017,3,15,14,30,892.0,110.0,3.7,22.0,779.0,875.71,665.98
2017,3,15,14,45,876.0,110.5,3.75,22.0,742.5,853.47,652.0
2017,3,15,15,0,860.0,111.0,3.8,22.0,706.0,832.86,639.23
2017,3,15,15,15,845.5,108.5,3.75,21.5,664.0,803.39,620.92
2017,3,15,15,30,831.0,106.0,3.7,21.0,622.0,771.5,600.8
2017,3,15,15,45,808.5,103.5,3.7,21.0,573.5,731.39,573.62
2017,3,15,16,0,786.0,101.0,3.7,21.0,525.0,689.77,545.06
2017,3,15,16,15,758.0,96.5,3.5,20.5,472.0,640.95,510.62
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,594.19,476.02
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.5,535.52,430.55
2017,3,15,17,0,647.0,81.0,2.9,20.0,308.0,478.19,385.01
2017,3,15,17,15,589.0,73.5,2.6,19.0,252.0,411.57,331.93
2017,3,15,17,30,531.0,66.0,2.3,18.0,196.0,348.6,279.81
2017,3,15,17,45,437.0,55.0,2.0,17.0,143.0,270.14,213.62
2017,3,15,18,0,343.0,44.0,1.7,16.0,90.0,199.85,152.48
2017,3,15,18,15,171.5,28.0,1.7,15.5,51.0,106.18,66.44
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,43.5,12.5,3.2,13.5,15.0,12.29,0.0
2017,3,16,7,0,87.0,25.0,3.4,14.0,30.0,20.87,4.79
2017,3,16,7,15,199.0,44.5,3.5,14.5,74.0,34.37,23.76
2017,3,16,7,30,311.0,64.0,3.6,15.0,118.0,48.31,36.87
2017,3,16,7,45,388.0,78.0,3.75,16.0,170.5,57.1,44.95
2017,3,16,8,0,465.0,92.0,3.9,17.0,223.0,82.37,54.15
2017,3,16,8,15,232.5,84.5,4.05,17.5,150.0,90.49,61.16
2017,3,16,8,30,0.0,77.0,4.2,18.0,77.0,74.26,56.66
2017,3,16,8,45,0.0,71.0,4.4,18.5,71.0,68.64,51.7
2017,3,16,9,0,0.0,65.0,4.6,19.0,65.0,62.84,46.61
2017,3,16,9,15,0.0,80.0,4.75,19.5,80.0,77.38,58.29
2017,3,16,9,30,0.0,95.0,4.9,20.0,95.0,91.82,69.74
2017,3,16,9,45,0.0,115.5,5.05,20.5,115.5,111.26,85.09
2017,3,16,10,0,0.0,136.0,5.2,21.0,136.0,130.72,100.28
2017,3,16,10,15,0.5,148.5,5.3,21.5,149.0,142.96,109.57
2017,3,16,10,30,1.0,161.0,5.4,22.0,162.0,155.29,118.87
2017,3,16,10,45,0.5,140.0,5.5,22.5,140.5,135.31,102.64
2017,3,16,11,0,0.0,119.0,5.6,23.0,119.0,115.04,86.28
2017,3,16,11,15,11.0,212.0,5.6,23.0,221.0,211.33,161.88
2017,3,16,11,30,22.0,305.0,5.6,23.0,323.0,308.24,236.33
2017,3,16,11,45,13.0,238.0,5.7,23.5,249.0,239.1,182.54
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,168.48,127.38
2017,3,16,12,15,9.5,224.5,5.8,24.0,233.0,224.78,171.12
2017,3,16,12,30,15.0,278.0,5.8,24.0,291.0,281.64,214.7
2017,3,16,12,45,49.0,345.0,5.8,24.5,387.0,378.69,288.55
2017,3,16,13,0,83.0,412.0,5.8,25.0,483.0,476.3,361.13
2017,3,16,13,15,121.5,416.5,5.75,25.0,518.5,521.15,395.17
2017,3,16,13,30,160.0,421.0,5.7,25.0,554.0,562.77,426.82
2017,3,16,13,45,110.0,393.5,5.7,25.0,484.0,489.55,372.07
2017,3,16,14,0,60.0,366.0,5.7,25.0,414.0,420.24,319.69
2017,3,16,14,15,90.0,367.0,5.65,25.0,436.5,448.96,342.65
2017,3,16,14,30,120.0,368.0,5.6,25.0,459.0,484.2,370.09
2017,3,16,14,45,167.5,350.0,5.6,25.0,470.5,506.27,388.64
2017,3,16,15,0,215.0,332.0,5.6,25.0,482.0,526.19,405.61
2017,3,16,15,15,478.5,237.0,5.5,25.0,543.5,649.19,504.62
2017,3,16,15,30,742.0,142.0,5.4,25.0,605.0,746.72,581.68
2017,3,16,15,45,469.5,193.0,5.35,25.0,478.0,575.36,451.09
2017,3,16,16,0,197.0,244.0,5.3,25.0,351.0,406.7,318.5
2017,3,16,16,15,194.5,218.5,5.1,24.5,315.5,372.69,294.04
2017,3,16,16,30,192.0,193.0,4.9,24.0,280.0,338.02,268.25
2017,3,16,16,45,375.0,147.5,4.75,23.5,289.0,409.27,327.74
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,451.86,362.86
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.5,381.73,306.33
2017,3,16,17,30,436.0,81.0,4.3,22.0,189.0,318.81,254.18
2017,3,16,17,45,353.5,66.0,4.15,21.5,138.5,246.03,192.83
2017,3,16,18,0,271.0,51.0,4.0,21.0,88.0,180.97,136.6
2017,3,16,18,15,151.0,31.0,4.1,20.5,50.0,104.39,65.92
2017,3,16,18,30,31.0,11.0,4.2,20.0,12.0,19.74,0.0
2017,3,16,18,45,15.5,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,51.0,13.0,5.0,17.5,16.5,12.78,0.0
2017,3,17,7,0,102.0,26.0,5.2,18.0,33.0,21.69,7.07
2017,3,17,7,15,211.5,45.0,5.5,18.5,77.0,34.63,23.66
2017,3,17,7,30,321.0,64.0,5.8,19.0,121.0,48.12,36.12
2017,3,17,7,45,406.5,75.5,6.1,19.5,174.5,54.93,42.43
2017,3,17,8,0,492.0,87.0,6.4,20.0,228.0,81.64,51.24
2017,3,17,8,15,246.0,64.5,6.55,20.5,135.0,71.71,44.2
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,40.56,28.1
2017,3,17,8,45,0.0,59.5,6.85,21.5,59.5,57.5,41.91
2017,3,17,9,0,0.0,77.0,7.0,22.0,77.0,74.46,55.53
2017,3,17,9,15,0.0,84.0,6.95,22.0,84.0,81.26,60.85
2017,3,17,9,30,0.0,91.0,6.9,22.0,91.0,88.05,66.14
2017,3,17,9,45,0.0,106.0,6.9,22.5,106.0,102.32,77.28
2017,3,17,10,0,0.0,121.0,6.9,23.0,121.0,116.61,88.32
2017,3,17,10,15,0.0,128.5,6.8,23.5,128.5,123.84,93.65
2017,3,17,10,30,0.0,136.0,6.7,24.0,136.0,131.08,98.97
2017,3,17,10,45,0.0,142.0,6.65,24.5,142.0,136.92,103.16
2017,3,17,11,0,0.0,148.0,6.6,25.0,148.0,142.78,107.36
2017,3,17,11,15,1.0,152.0,6.5,25.0,153.0,147.41,110.84
2017,3,17,11,30,2.0,156.0,6.4,25.0,158.0,152.13,114.41
2017,3,17,11,45,89.0,286.5,6.35,25.5,361.5,342.1,262.12
2017,3,17,12,0,176.0,417.0,6.3,26.0,565.0,537.7,407.99
2017,3,17,12,15,176.5,420.5,6.2,26.0,570.0,548.99,415.57
2017,3,17,12,30,177.0,424.0,6.1,26.0,575.0,559.73,423.25
2017,3,17,12,45,177.0,423.0,6.05,26.0,574.0,565.09,427.16
2017,3,17,13,0,177.0,422.0,6.0,26.0,573.0,569.77,430.64
2017,3,17,13,15,170.0,422.5,5.9,26.0,566.0,569.26,430.06
2017,3,17,13,30,163.0,423.0,5.8,26.0,559.0,568.02,429.01
2017,3,17,13,45,230.5,403.5,5.75,26.5,591.5,610.23,461.23
2017,3,17,14,0,298.0,384.0,5.7,27.0,624.0,657.44,496.46
2017,3,17,14,15,561.0,261.0,5.55,26.5,692.5,764.43,582.28
2017,3,17,14,30,824.0,138.0,5.4,26.0,761.0,857.61,652.69
2017,3,17,14,45,798.5,142.0,5.3,26.0,723.0,832.0,634.74
2017,3,17,15,0,773.0,146.0,5.2,26.0,685.0,806.92,617.83
2017,3,17,15,15,756.5,142.5,5.05,26.0,644.0,776.56,596.95
2017,3,17,15,30,740.0,139.0,4.9,26.0,603.0,744.13,574.61
2017,3,17,15,45,720.0,133.5,4.8,26.0,556.0,705.02,547.57
2017,3,17,16,0,700.0,128.0,4.7,26.0,509.0,664.5,518.65
2017,3,17,16,15,670.0,122.0,4.45,25.5,457.5,615.36,483.06
2017,3,17,16,30,640.0,116.0,4.2,25.0,406.0,566.07,446.93
2017,3,17,16,45,601.0,107.5,3.95,24.5,352.5,508.65,403.76
2017,3,17,17,0,562.0,99.0,3.7,24.0,299.0,452.49,360.38
2017,3,17,17,15,502.0,89.5,3.4,23.0,244.5,385.63,307.79
2017,3,17,17,30,442.0,80.0,3.1,22.0,190.0,321.59,255.67
2017,3,17,17,45,356.0,65.5,2.8,21.5,139.5,247.3,193.44
2017,3,17,18,0,270.0,51.0,2.5,21.0,89.0,181.08,136.63
2017,3,17,18,15,151.0,31.5,2.6,20.5,51.0,105.95,68.31
2017,3,17,18,30,32.0,12.0,2.7,20.0,13.0,21.08,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,49.0,14.0,2.15,16.5,17.5,13.76,0.0
2017,3,18,7,0,98.0,28.0,2.4,17.0,35.0,23.29,9.68
2017,3,18,7,15,206.5,47.5,2.55,17.5,80.0,36.54,25.55
2017,3,18,7,30,315.0,67.0,2.7,18.0,125.0,50.35,38.29
2017,3,18,7,45,398.5,79.5,2.9,19.0,178.5,57.86,45.11
2017,3,18,8,0,482.0,92.0,3.1,20.0,232.0,87.59,55.32
2017,3,18,8,15,241.0,88.5,3.05,20.5,158.5,96.89,64.98
2017,3,18,8,30,0.0,85.0,3.0,21.0,85.0,81.63,61.97
2017,3,18,8,45,18.0,140.0,3.0,21.5,149.0,135.25,104.49
2017,3,18,9,0,36.0,195.0,3.0,22.0,213.0,185.7,143.67
2017,3,18,9,15,37.0,216.5,2.9,22.5,237.0,208.52,160.99
2017,3,18,9,30,38.0,238.0,2.8,23.0,261.0,231.53,178.25
2017,3,18,9,45,65.5,270.5,2.75,23.5,312.5,275.33,211.11
2017,3,18,10,0,93.0,303.0,2.7,24.0,364.0,322.14,245.86
2017,3,18,10,15,51.5,264.5,2.7,24.0,298.5,273.46,208.64
2017,3,18,10,30,10.0,226.0,2.7,24.0,233.0,221.34,168.33
2017,3,18,10,45,12.0,243.5,2.7,24.5,253.0,239.95,182.06
2017,3,18,11,0,14.0,261.0,2.7,25.0,273.0,258.79,195.68
2017,3,18,11,15,146.0,330.0,2.7,25.0,449.5,411.96,312.25
2017,3,18,11,30,278.0,399.0,2.7,25.0,626.0,577.13,432.62
2017,3,18,11,45,264.5,410.0,2.75,25.5,629.5,589.72,439.51
2017,3,18,12,0,251.0,421.0,2.8,26.0,633.0,600.89,446.2
2017,3,18,12,15,255.5,424.5,2.85,26.0,641.5,617.94,458.38
2017,3,18,12,30,260.0,428.0,2.9,26.0,650.0,634.38,470.09
2017,3,18,12,45,249.5,429.0,2.95,26.5,642.0,632.42,467.79
2017,3,18,13,0,239.0,430.0,3.0,27.0,634.0,631.19,466.11
2017,3,18,13,15,162.0,418.0,3.05,27.0,556.0,558.55,413.7
2017,3,18,13,30,85.0,406.0,3.1,27.0,478.0,478.78,355.51
2017,3,18,13,45,88.5,398.0,3.15,27.0,471.0,476.24,354.63
2017,3,18,14,0,92.0,390.0,3.2,27.0,464.0,473.32,353.17
2017,3,18,14,15,227.5,364.5,3.2,27.0,540.0,572.48,428.94
2017,3,18,14,30,363.0,339.0,3.2,27.0,616.0,669.51,501.04
2017,3,18,14,45,315.0,333.0,3.25,27.0,565.5,621.14,466.28
2017,3,18,15,0,267.0,327.0,3.3,27.0,515.0,572.9,432.03
2017,3,18,15,15,540.0,218.0,3.25,26.5,568.0,681.63,519.16
2017,3,18,15,30,813.0,109.0,3.2,26.0,621.0,768.23,585.2
2017,3,18,15,45,795.5,104.5,3.15,26.0,573.5,729.82,558.88
2017,3,18,16,0,778.0,100.0,3.1,26.0,526.0,689.67,531.96
2017,3,18,16,15,751.0,95.5,2.9,25.5,474.0,641.42,499.13
2017,3,18,16,30,724.0,91.0,2.7,25.0,422.0,595.09,465.76
2017,3,18,16,45,686.5,85.5,2.5,25.0,366.5,538.67,423.18
2017,3,18,17,0,649.0,80.0,2.3,25.0,311.0,483.31,380.37
2017,3,18,17,15,592.5,72.5,2.05,24.0,255.5,416.87,328.99
2017,3,18,17,30,536.0,65.0,1.8,23.0,200.0,354.01,278.46
2017,3,18,17,45,445.5,54.5,1.55,22.5,147.5,276.7,214.48
2017,3,18,18,0,355.0,44.0,1.3,22.0,95.0,207.31,155.36
2017,3,18,18,15,215.5,28.5,1.3,21.5,55.0,123.94,80.97
2017,3,18,18,30,76.0,13.0,1.3,21.0,15.0,35.0,0.0
2017,3,18,18,45,38.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,15.0,2.75,17.0,20.5,14.74,0.0
2017,3,19,7,0,144.0,30.0,3.1,18.0,41.0,23.54,10.96
2017,3,19,7,15,261.0,46.5,3.25,18.5,87.5,35.57,24.7
2017,3,19,7,30,378.0,63.0,3.4,19.0,134.0,46.95,35.23
2017,3,19,7,45,467.5,72.0,3.55,19.5,189.5,52.04,39.97
2017,3,19,8,0,557.0,81.0,3.7,20.0,245.0,83.92,49.32
2017,3,19,8,15,608.0,88.0,3.7,20.5,301.5,128.19,75.43
2017,3,19,8,30,659.0,95.0,3.7,21.0,358.0,178.14,112.67
2017,3,19,8,45,703.5,97.5,3.75,21.5,414.5,228.18,153.84
2017,3,19,9,0,748.0,100.0,3.8,22.0,471.0,282.57,200.03
2017,3,19,9,15,773.0,104.5,3.8,22.5,522.5,339.52,248.83
2017,3,19,9,30,798.0,109.0,3.8,23.0,574.0,394.74,295.51
2017,3,19,9,45,819.5,110.5,3.85,23.5,621.0,447.09,339.03
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,500.13,381.9
2017,3,19,10,15,854.0,114.5,3.9,24.5,708.0,550.04,421.13
2017,3,19,10,30,867.0,117.0,3.9,25.0,748.0,599.29,458.69
2017,3,19,10,45,877.5,118.0,3.95,25.5,780.5,646.53,493.84
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,690.11,525.54
2017,3,19,11,15,894.5,120.5,4.0,26.0,837.5,729.75,554.62
2017,3,19,11,30,901.0,122.0,4.0,26.0,862.0,767.26,580.39
2017,3,19,11,45,906.0,122.0,4.05,26.5,878.5,799.91,601.46
2017,3,19,12,0,911.0,122.0,4.1,27.0,895.0,829.96,620.63
2017,3,19,12,15,912.5,122.0,4.1,27.0,902.0,854.46,636.97
2017,3,19,12,30,914.0,122.0,4.1,27.0,909.0,875.92,651.29
2017,3,19,12,45,913.5,121.5,4.15,27.0,907.0,892.08,662.34
2017,3,19,13,0,913.0,121.0,4.2,27.0,905.0,904.96,671.31
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.5,912.35,676.47
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,916.32,679.5
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,914.19,677.48
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,908.67,673.35
2017,3,19,14,15,888.0,116.5,4.3,28.0,814.0,897.12,666.4
2017,3,19,14,30,880.0,115.0,4.3,28.0,786.0,882.35,657.42
2017,3,19,14,45,863.0,116.0,4.3,28.0,749.0,863.95,646.06
2017,3,19,15,0,846.0,117.0,4.3,28.0,712.0,838.62,630.02
2017,3,19,15,15,831.0,114.0,4.25,27.5,670.0,808.08,611.4
2017,3,19,15,30,816.0,111.0,4.2,27.0,628.0,775.19,591.01
2017,3,19,15,45,794.0,108.0,4.2,27.0,579.5,734.83,564.16
2017,3,19,16,0,772.0,105.0,4.2,27.0,531.0,692.98,535.98
2017,3,19,16,15,744.5,100.5,4.0,26.5,478.0,646.96,504.5
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,598.17,469.32
2017,3,19,16,45,677.5,90.5,3.65,25.5,369.5,540.63,426.71
2017,3,19,17,0,638.0,85.0,3.5,25.0,314.0,484.3,383.77
2017,3,19,17,15,581.5,77.0,3.2,24.0,258.0,417.56,331.73
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,354.36,280.57
2017,3,19,17,45,438.0,57.5,2.6,22.5,149.5,277.72,216.64
2017,3,19,18,0,351.0,46.0,2.3,22.0,97.0,208.64,157.4
2017,3,19,18,15,214.5,29.5,2.3,21.5,56.5,125.26,83.33
2017,3,19,18,30,78.0,13.0,2.3,21.0,16.0,35.76,0.0
2017,3,19,18,45,39.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,98.0,15.0,3.7,16.5,22.5,14.74,0.0
2017,3,20,7,0,196.0,30.0,4.0,17.0,45.0,23.42,11.79
2017,3,20,7,15,312.5,45.0,4.25,17.5,94.0,34.2,23.73
2017,3,20,7,30,429.0,60.0,4.5,18.0,143.0,45.11,33.82
2017,3,20,7,45,510.5,69.5,4.75,19.0,200.0,49.38,37.74
2017,3,20,8,0,592.0,79.0,5.0,20.0,257.0,86.41,49.36
2017,3,20,8,15,641.5,86.0,5.05,20.5,314.5,132.79,77.58
2017,3,20,8,30,691.0,93.0,5.1,21.0,372.0,184.63,116.92
2017,3,20,8,45,732.5,96.5,5.15,21.5,429.0,236.86,160.49
2017,3,20,9,0,774.0,100.0,5.2,22.0,486.0,296.43,211.34
2017,3,20,9,15,798.0,104.0,5.2,22.5,538.5,350.7,258.54
2017,3,20,9,30,822.0,108.0,5.2,23.0,591.0,406.48,306.14
2017,3,20,9,45,844.0,109.5,5.25,23.5,639.0,460.33,351.28
2017,3,20,10,0,866.0,111.0,5.3,24.0,687.0,514.87,395.74
2017,3,20,10,15,878.5,113.5,5.3,24.5,727.5,565.71,436.11
2017,3,20,10,30,891.0,116.0,5.3,25.0,768.0,618.01,476.32
2017,3,20,10,45,903.0,116.5,5.35,25.5,801.5,664.48,511.44
2017,3,20,11,0,915.0,117.0,5.4,26.0,835.0,709.57,544.7
2017,3,20,11,15,921.0,118.0,5.4,26.0,860.0,749.35,574.15
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,786.88,600.14
2017,3,20,11,45,941.5,114.0,5.4,26.5,904.0,822.68,623.54
2017,3,20,12,0,956.0,109.0,5.4,27.0,923.0,856.22,645.17
2017,3,20,12,15,957.0,109.0,5.4,27.0,930.0,881.23,662.1
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,903.03,676.89
2017,3,20,12,45,957.0,109.5,5.4,27.0,935.0,920.33,688.66
2017,3,20,13,0,956.0,110.0,5.4,27.0,933.0,934.19,698.19
2017,3,20,13,15,953.0,109.5,5.35,27.0,921.5,941.81,703.28
2017,3,20,13,30,950.0,109.0,5.3,27.0,910.0,945.87,706.1
2017,3,20,13,45,945.0,108.0,5.3,27.0,889.5,944.09,705.42
2017,3,20,14,0,940.0,107.0,5.3,27.0,869.0,938.75,702.5
2017,3,20,14,15,933.0,105.5,5.2,27.0,840.5,927.65,695.14
2017,3,20,14,30,926.0,104.0,5.1,27.0,812.0,913.15,685.62
2017,3,20,14,45,912.0,103.5,5.1,27.0,775.0,890.49,671.24
2017,3,20,15,0,898.0,103.0,5.1,27.0,738.0,864.91,654.9
2017,3,20,15,15,884.0,101.0,5.0,26.5,694.5,834.99,636.27
2017,3,20,15,30,870.0,99.0,4.9,26.0,651.0,807.01,618.96
2017,3,20,15,45,852.5,95.0,4.85,26.0,602.0,767.38,592.25
2017,3,20,16,0,835.0,91.0,4.8,26.0,553.0,725.86,564.01
2017,3,20,16,15,809.5,87.5,4.5,25.5,499.5,677.67,530.58
2017,3,20,16,30,784.0,84.0,4.2,25.0,446.0,628.7,495.67
2017,3,20,16,45,750.0,78.5,3.9,24.5,389.0,571.69,453.12
2017,3,20,17,0,716.0,73.0,3.6,24.0,332.0,515.25,409.77
2017,3,20,17,15,662.5,66.5,3.25,23.0,274.5,450.8,359.26
2017,3,20,17,30,609.0,60.0,2.9,22.0,217.0,387.15,307.47
2017,3,20,17,45,527.0,50.5,2.6,21.5,162.0,310.9,243.43
2017,3,20,18,0,445.0,41.0,2.3,21.0,107.0,241.76,183.3
2017,3,20,18,15,294.0,27.5,2.3,20.5,63.0,152.19,103.32
2017,3,20,18,30,143.0,14.0,2.3,20.0,19.0,56.2,0.0
2017,3,20,18,45,71.5,7.0,2.35,19.5,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,106.0,16.0,4.05,16.5,25.0,15.73,0.0
2017,3,21,7,0,212.0,32.0,4.4,17.0,50.0,24.98,13.63
2017,3,21,7,15,329.0,46.5,4.55,17.5,99.0,35.28,24.73
2017,3,21,7,30,446.0,61.0,4.7,18.0,148.0,45.68,34.36
2017,3,21,7,45,536.5,67.5,4.9,19.0,206.5,47.25,35.89
2017,3,21,8,0,627.0,74.0,5.1,20.0,265.0,86.65,47.48
2017,3,21,8,15,673.5,80.0,5.1,20.5,322.5,134.13,77.07
2017,3,21,8,30,720.0,86.0,5.1,21.0,380.0,186.64,117.51
2017,3,21,8,45,761.0,88.0,5.15,21.5,437.0,242.52,164.38
2017,3,21,9,0,802.0,90.0,5.2,22.0,494.0,298.65,212.82
2017,3,21,9,15,824.0,93.5,5.15,22.5,545.5,353.4,260.63
2017,3,21,9,30,846.0,97.0,5.1,23.0,597.0,409.37,308.49
2017,3,21,9,45,865.0,98.0,5.1,23.5,644.0,462.72,353.25
2017,3,21,10,0,884.0,99.0,5.1,24.0,691.0,519.51,399.26
2017,3,21,10,15,895.0,101.0,5.0,24.5,730.5,569.54,438.69
2017,3,21,10,30,906.0,103.0,4.9,25.0,770.0,618.56,476.1
2017,3,21,10,45,914.5,104.5,4.85,25.5,802.5,664.31,510.14
2017,3,21,11,0,923.0,106.0,4.8,26.0,835.0,708.38,542.01
2017,3,21,11,15,928.5,107.0,4.7,26.0,859.0,747.99,570.0
2017,3,21,11,30,934.0,108.0,4.6,26.0,883.0,785.28,595.0
2017,3,21,11,45,932.5,111.5,4.6,26.5,897.5,817.15,615.33
2017,3,21,12,0,931.0,115.0,4.6,27.0,912.0,846.01,633.46
2017,3,21,12,15,932.0,115.0,4.55,27.0,918.5,870.41,649.44
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,891.68,663.46
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,907.68,672.85
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,920.31,680.06
2017,3,21,13,15,925.5,115.5,4.5,28.0,907.5,927.21,684.88
2017,3,21,13,30,922.0,115.0,4.5,28.0,896.0,930.64,687.55
2017,3,21,13,45,916.0,114.5,4.5,28.0,875.5,928.4,686.57
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,922.72,683.45
2017,3,21,14,15,902.0,112.5,4.5,28.0,826.5,910.88,676.32
2017,3,21,14,30,894.0,111.0,4.5,28.0,798.0,895.77,667.13
2017,3,21,14,45,878.5,111.0,4.5,28.0,761.0,872.71,652.61
2017,3,21,15,0,863.0,111.0,4.5,28.0,724.0,851.42,639.39
2017,3,21,15,15,633.0,184.5,4.45,27.5,620.0,730.0,555.91
2017,3,21,15,30,403.0,258.0,4.4,27.0,516.0,602.33,461.09
2017,3,21,15,45,598.0,179.0,4.35,27.0,528.0,668.61,515.36
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,707.22,546.73
2017,3,21,16,15,766.0,96.0,4.1,26.5,487.0,658.67,513.41
2017,3,21,16,30,739.0,92.0,3.9,26.0,434.0,612.01,480.12
2017,3,21,16,45,700.0,86.5,3.7,25.5,378.0,553.65,436.92
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,496.46,393.36
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,429.52,341.33
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,366.06,290.09
2017,3,21,17,45,463.0,56.0,2.6,22.5,155.5,289.5,226.27
2017,3,21,18,0,376.0,46.0,2.3,22.0,102.0,220.45,166.99
2017,3,21,18,15,238.5,30.5,2.35,21.5,60.0,136.54,93.3
2017,3,21,18,30,101.0,15.0,2.4,21.0,18.0,44.93,0.0
2017,3,21,18,45,50.5,7.5,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.0,18.0,2.5,18.5,22.0,17.69,0.0
2017,3,22,7,0,90.0,36.0,2.8,19.0,44.0,29.6,17.64
2017,3,22,7,15,180.0,58.5,2.9,19.5,90.0,46.97,34.57
2017,3,22,7,30,270.0,81.0,3.0,20.0,136.0,63.67,49.65
2017,3,22,7,45,350.5,95.5,3.2,20.5,189.5,69.51,55.0
2017,3,22,8,0,431.0,110.0,3.4,21.0,243.0,108.48,70.49
2017,3,22,8,15,395.5,130.0,3.35,21.5,271.0,147.89,99.28
2017,3,22,8,30,360.0,150.0,3.3,22.0,299.0,187.69,132.46
2017,3,22,8,45,287.0,186.0,3.3,22.5,315.0,223.33,164.6
2017,3,22,9,0,214.0,222.0,3.3,23.0,331.0,255.34,192.87
2017,3,22,9,15,113.0,213.0,3.3,23.0,271.0,228.6,174.96
2017,3,22,9,30,12.0,204.0,3.3,23.0,211.0,197.09,151.7
2017,3,22,9,45,134.5,258.0,3.35,23.5,348.0,293.13,225.06
2017,3,22,10,0,257.0,312.0,3.4,24.0,485.0,405.33,309.49
2017,3,22,10,15,217.5,337.0,3.45,24.5,489.5,424.52,322.9
2017,3,22,10,30,178.0,362.0,3.5,25.0,494.0,436.47,330.7
2017,3,22,10,45,175.0,379.0,3.55,25.5,513.5,460.47,347.55
2017,3,22,11,0,172.0,396.0,3.6,26.0,533.0,483.96,363.72
2017,3,22,11,15,236.5,399.0,3.7,26.0,593.0,541.31,406.44
2017,3,22,11,30,301.0,402.0,3.8,26.0,653.0,601.63,450.83
2017,3,22,11,45,587.0,270.5,3.9,26.5,771.0,708.77,533.27
2017,3,22,12,0,873.0,139.0,4.0,27.0,889.0,826.6,618.12
2017,3,22,12,15,613.5,274.5,4.05,27.0,804.0,770.97,575.55
2017,3,22,12,30,354.0,410.0,4.1,27.0,719.0,699.69,518.98
2017,3,22,12,45,617.5,273.0,4.2,27.0,809.5,802.9,599.56
2017,3,22,13,0,881.0,136.0,4.3,27.0,900.0,901.84,669.91
2017,3,22,13,15,878.0,135.5,4.35,27.0,889.0,908.82,674.47
2017,3,22,13,30,875.0,135.0,4.4,27.0,878.0,912.52,677.56
2017,3,22,13,45,870.5,133.0,4.5,27.0,858.5,910.08,676.89
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,904.35,674.24
2017,3,22,14,15,858.0,129.5,4.6,27.0,811.0,897.24,670.26
2017,3,22,14,30,850.0,128.0,4.6,27.0,783.0,882.77,661.39
2017,3,22,14,45,837.0,126.5,4.65,27.0,747.5,860.97,647.94
2017,3,22,15,0,824.0,125.0,4.7,27.0,712.0,836.43,632.62
2017,3,22,15,15,808.5,122.0,4.7,27.0,669.5,805.65,612.61
2017,3,22,15,30,793.0,119.0,4.7,27.0,627.0,772.61,590.95
2017,3,22,15,45,772.0,115.5,4.7,27.0,579.0,732.75,564.28
2017,3,22,16,0,751.0,112.0,4.7,27.0,531.0,694.07,538.21
2017,3,22,16,15,722.5,107.0,4.55,26.5,478.5,644.79,504.06
2017,3,22,16,30,694.0,102.0,4.4,26.0,426.0,595.2,468.24
2017,3,22,16,45,653.0,96.5,4.3,25.5,371.0,537.16,425.22
2017,3,22,17,0,612.0,91.0,4.2,25.0,316.0,480.51,382.01
2017,3,22,17,15,555.0,82.5,3.85,24.0,260.5,413.51,329.67
2017,3,22,17,30,498.0,74.0,3.5,23.0,205.0,350.13,278.38
2017,3,22,17,45,409.5,62.5,3.2,22.5,152.5,273.31,214.36
2017,3,22,18,0,321.0,51.0,2.9,22.0,100.0,204.1,155.22
2017,3,22,18,15,195.5,33.5,2.95,21.5,59.0,124.92,86.19
2017,3,22,18,30,70.0,16.0,3.0,21.0,18.0,43.23,0.0
2017,3,22,18,45,35.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,5.3,18.5,29.0,16.71,0.0
2017,3,23,7,0,250.0,34.0,5.5,19.0,58.0,26.4,15.5
2017,3,23,7,15,364.5,47.5,5.75,19.5,108.5,36.45,25.64
2017,3,23,7,30,479.0,61.0,6.0,20.0,159.0,44.92,33.47
2017,3,23,7,45,559.5,67.5,6.3,20.5,217.0,49.32,37.48
2017,3,23,8,0,640.0,74.0,6.6,21.0,275.0,93.27,50.45
2017,3,23,8,15,410.5,124.5,6.7,21.0,263.0,147.08,98.36
2017,3,23,8,30,181.0,175.0,6.8,21.0,251.0,182.34,136.64
2017,3,23,8,45,90.5,166.0,6.95,21.5,204.0,167.61,128.3
2017,3,23,9,0,0.0,157.0,7.1,22.0,157.0,148.22,115.11
2017,3,23,9,15,179.5,202.5,7.2,22.5,310.5,243.05,187.02
2017,3,23,9,30,359.0,248.0,7.3,23.0,464.0,359.86,277.06
2017,3,23,9,45,625.0,174.0,7.4,23.5,584.0,429.62,331.77
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,531.46,412.69
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,582.09,453.5
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,631.72,492.6
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,677.95,528.23
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,722.52,561.84
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,762.42,591.15
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,799.96,618.02
2017,3,23,11,45,948.5,108.0,8.05,26.5,914.5,833.25,640.46
2017,3,23,12,0,953.0,108.0,8.1,27.0,931.0,863.77,660.81
2017,3,23,12,15,954.0,108.5,8.1,27.0,937.5,889.0,678.51
2017,3,23,12,30,955.0,109.0,8.1,27.0,944.0,911.03,694.0
2017,3,23,12,45,952.5,110.0,8.15,27.5,941.0,927.26,704.22
2017,3,23,13,0,950.0,111.0,8.2,28.0,938.0,940.04,712.09
2017,3,23,13,15,947.5,110.5,8.2,27.5,926.5,947.82,719.26
2017,3,23,13,30,945.0,110.0,8.2,27.0,915.0,952.05,724.11
2017,3,23,13,45,939.5,109.5,8.25,27.0,894.5,950.08,723.46
2017,3,23,14,0,934.0,109.0,8.3,27.0,874.0,944.59,720.47
2017,3,23,14,15,927.0,107.5,8.3,27.0,846.0,933.27,713.31
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,918.57,703.89
2017,3,23,14,45,908.0,105.5,8.3,27.0,781.5,897.39,689.93
2017,3,23,15,0,896.0,105.0,8.3,27.0,745.0,873.26,673.92
2017,3,23,15,15,883.0,102.5,8.25,26.5,702.0,843.37,654.93
2017,3,23,15,30,870.0,100.0,8.2,26.0,659.0,815.46,637.32
2017,3,23,15,45,849.0,98.0,8.2,26.0,609.5,775.06,609.22
2017,3,23,16,0,828.0,96.0,8.2,26.0,560.0,733.0,579.69
2017,3,23,16,15,802.5,92.0,8.05,25.5,506.5,684.13,545.48
2017,3,23,16,30,777.0,88.0,7.9,25.0,453.0,634.51,509.48
2017,3,23,16,45,737.0,84.0,7.75,24.5,395.5,577.71,465.95
2017,3,23,17,0,697.0,80.0,7.6,24.0,338.0,519.89,420.47
2017,3,23,17,15,642.5,73.5,7.35,23.5,280.0,452.77,366.11
2017,3,23,17,30,588.0,67.0,7.1,23.0,222.0,388.95,312.7
2017,3,23,17,45,499.0,57.5,6.9,22.5,166.5,309.74,245.39
2017,3,23,18,0,410.0,48.0,6.7,22.0,111.0,238.12,182.83
2017,3,23,18,15,205.0,35.0,6.65,21.5,66.5,130.56,91.33
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,24.23,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.89,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.82,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.75,0.29
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.68,1.64
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,42.01,29.51
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,75.41,57.04
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,135.08,104.8
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,190.84,148.51
