Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,199.46,154.83
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,202.27,156.48
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,190.97,146.99
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,178.7,136.8
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,217.06,166.42
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,256.09,196.18
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,245.67,187.44
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,234.75,178.48
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,258.73,196.64
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,283.0,214.85
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,230.47,174.36
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,177.02,133.05
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,211.72,159.77
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,246.72,186.41
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,415.42,314.46
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,590.18,441.5
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,749.1,562.99
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,903.36,675.9
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,910.07,679.34
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,910.56,679.64
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,899.94,673.55
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,886.29,665.55
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,876.93,660.62
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,863.54,652.98
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,833.0,632.58
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,800.07,610.58
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,764.53,586.93
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,726.71,561.5
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,680.07,528.95
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,630.28,492.6
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,575.1,451.64
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,520.14,409.74
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,451.44,357.79
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,386.19,306.31
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,307.45,241.6
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,236.03,180.82
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,147.23,104.12
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,64.04,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,12.79,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,25.69,15.96
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,32.01,22.57
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,37.94,28.21
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,49.49,30.2
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,96.85,51.25
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,150.55,89.06
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,205.24,133.7
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,259.99,181.32
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,317.38,231.58
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,373.52,280.84
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,434.45,332.58
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,489.07,378.11
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,543.54,422.02
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,594.95,462.2
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,645.33,500.27
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,691.74,534.43
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,736.33,566.32
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,777.01,592.8
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,815.32,617.28
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,848.58,638.26
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,878.98,657.15
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,904.8,672.85
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,927.4,686.37
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,944.01,696.24
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,957.12,703.91
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,964.86,708.87
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,968.99,711.62
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,967.64,709.52
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,962.69,705.24
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,951.44,697.66
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,936.73,687.96
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,916.29,674.01
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,892.65,658.1
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,862.8,639.65
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,830.29,619.37
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,791.12,593.6
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,749.98,566.36
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,705.5,536.6
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,655.73,502.64
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,598.71,460.69
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,542.19,417.88
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,475.4,369.65
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,414.14,322.98
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,336.27,260.77
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,265.51,201.48
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,173.96,123.26
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,88.28,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,16.1,0.0
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,31.81,20.84
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,43.4,31.95
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,54.37,41.95
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,70.7,47.22
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,114.03,69.32
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,159.59,109.07
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,193.28,142.41
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,239.37,172.96
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,311.47,227.47
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,362.81,271.41
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,415.83,315.92
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,466.14,356.78
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,516.5,396.43
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,563.71,434.14
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,612.54,472.18
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,629.63,482.65
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,637.12,485.05
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,699.58,533.01
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,769.66,585.37
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,801.51,606.02
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,831.35,625.27
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,854.55,640.67
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,874.96,654.14
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,889.21,663.65
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,900.37,671.14
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,906.28,674.88
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,909.04,676.59
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,904.8,673.93
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,897.46,669.32
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,885.42,661.63
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,870.43,652.05
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,849.91,638.74
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,824.16,621.89
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,792.85,602.61
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,759.56,581.77
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,719.9,554.98
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,678.99,526.37
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,629.0,490.89
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,578.95,454.66
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,520.89,411.49
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,461.56,366.3
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,395.05,313.86
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,332.65,263.33
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,256.48,200.62
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,188.42,143.35
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,102.64,71.87
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,20.75,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,19.64,0.41
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,38.13,26.22
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,55.18,42.0
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,71.55,56.68
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,77.81,56.86
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,79.81,60.66
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,99.73,76.69
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,119.76,92.49
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,190.84,144.15
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,280.42,211.08
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,276.15,210.42
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,258.74,197.93
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,337.1,256.7
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,426.97,323.18
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,455.03,342.47
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,484.35,362.2
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,582.8,436.2
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,705.74,524.72
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,658.53,485.5
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,592.33,433.01
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,713.17,522.42
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,844.79,610.58
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,784.36,565.26
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,708.21,507.23
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,814.52,583.99
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,916.3,648.46
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,804.01,571.9
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,677.97,481.38
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,804.08,572.28
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,919.48,645.11
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,749.24,532.24
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,569.04,405.85
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,714.14,511.51
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,832.65,589.39
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,803.76,572.84
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,769.91,554.87
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,727.38,529.81
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,683.89,503.43
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,634.28,473.5
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,584.57,442.07
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,524.61,401.17
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,466.37,359.65
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,397.4,308.55
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,335.42,260.76
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,260.01,200.98
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,192.58,145.7
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,119.76,84.59
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,43.11,0.0
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,16.31,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,20.72,3.69
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,39.88,27.6
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,56.64,42.96
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,74.35,58.67
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,95.39,67.13
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,130.48,86.2
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,155.49,111.99
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,165.16,126.98
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,203.54,156.19
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,245.58,188.32
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,235.76,181.14
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,224.62,172.32
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,299.73,229.65
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,382.12,291.92
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,306.5,234.11
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,220.3,167.03
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,280.69,212.9
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,339.72,256.92
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,325.92,246.16
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,312.06,235.47
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,442.04,334.11
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,578.53,434.89
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,623.09,468.39
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,670.91,504.33
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,532.17,401.0
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,386.5,290.12
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,399.59,300.38
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,412.77,310.5
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,361.57,272.35
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,304.04,229.19
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,403.93,306.93
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,506.15,385.34
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,355.06,271.32
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,207.52,157.24
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,221.53,168.67
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,235.74,180.17
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,178.62,136.01
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,122.12,91.77
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,338.45,269.12
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,530.69,421.97
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,476.42,380.4
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,423.3,339.32
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,350.98,281.71
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,290.49,232.14
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,224.77,177.36
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,164.3,126.02
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,98.74,70.2
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,29.51,0.15
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,12.18,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,17.49,4.16
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,34.68,23.76
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,45.31,33.86
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,55.36,43.08
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,84.26,60.5
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,110.4,86.39
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,148.45,114.01
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,194.32,147.93
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,236.73,179.95
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,280.42,213.27
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,348.73,263.28
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,450.99,342.04
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,506.13,386.34
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,564.92,432.13
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,616.04,472.47
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,666.11,511.16
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,712.08,545.1
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,756.38,576.58
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,795.73,602.37
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,832.61,626.18
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,865.03,647.17
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,894.61,666.15
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,919.23,682.45
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,940.61,696.61
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,955.58,706.93
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,967.05,715.07
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,973.53,719.24
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,976.44,721.18
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,972.23,718.92
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,964.5,714.49
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,952.23,706.77
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,936.6,696.94
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,913.47,682.52
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,887.43,666.18
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,856.22,645.73
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,827.22,626.95
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,786.33,599.75
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,743.82,571.25
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,694.13,537.68
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,643.76,502.98
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,587.41,461.5
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,529.95,418.13
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,462.32,366.62
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,397.93,315.62
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,319.31,251.49
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,248.12,191.27
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,160.74,116.84
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,79.67,16.64
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,29.16,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,13.7,3.28
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,28.06,18.77
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,33.78,24.41
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,39.14,29.38
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,67.33,36.5
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,116.39,64.14
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,171.39,105.81
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,227.16,152.61
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,282.7,201.22
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,340.59,251.73
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,396.61,300.41
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,453.65,348.58
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,511.96,396.15
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,566.55,439.5
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,617.47,478.77
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,667.3,515.98
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,713.69,549.57
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,758.31,580.19
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,797.92,606.48
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,835.1,630.76
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,867.76,650.67
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,897.63,668.47
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,922.14,683.49
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,943.41,696.26
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,958.81,704.53
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,970.71,710.58
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,978.02,715.13
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,981.75,717.51
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,978.01,713.77
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,970.76,707.97
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,958.83,701.12
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,943.52,692.21
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,920.42,678.65
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,894.44,663.24
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,863.52,644.1
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,834.84,626.44
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,793.98,600.58
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,751.43,573.26
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,701.8,540.33
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,651.45,506.31
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,593.4,464.32
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,538.82,423.64
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,471.0,372.68
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,406.33,322.02
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,329.27,259.47
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,259.12,200.17
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,170.31,124.6
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,88.2,25.37
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,32.63,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,8.85,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,18.66,7.45
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,29.68,20.07
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,35.29,25.55
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,40.57,30.4
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,71.88,38.7
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,121.3,67.24
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,175.83,108.63
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,230.82,154.52
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,285.43,202.21
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,342.23,251.73
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,397.4,299.82
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,453.45,347.52
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,510.56,394.01
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,563.74,436.14
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,613.42,475.14
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,661.95,512.24
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,706.66,545.64
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,749.51,576.14
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,788.02,603.11
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,824.12,628.25
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,856.05,649.03
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,885.14,667.71
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,909.52,684.2
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,930.75,698.54
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,946.0,707.36
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,957.86,713.92
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,964.92,718.75
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,968.49,721.35
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,966.29,720.14
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,960.62,716.73
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,948.24,708.86
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,932.54,698.86
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,908.49,683.2
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,881.76,665.75
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,855.58,650.04
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,822.21,629.15
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,780.13,600.62
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,736.71,570.93
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,687.5,537.43
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,640.24,504.41
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,580.13,459.89
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,521.44,415.24
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,455.47,364.29
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,392.65,313.91
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,313.25,247.96
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,241.29,186.47
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,156.83,114.44
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,79.84,27.11
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,28.78,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.9,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,25.28,12.83
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,44.29,32.25
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,60.01,46.66
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,75.08,60.15
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,100.47,67.74
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,142.76,94.06
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,149.44,108.03
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,138.01,107.63
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,135.12,104.74
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,131.62,101.38
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,95.17,71.6
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,57.06,40.6
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,112.63,84.83
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,167.36,127.57
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,224.65,172.0
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,282.73,216.5
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,195.02,148.12
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,104.52,77.04
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,90.09,65.67
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,75.6,54.21
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,132.92,98.98
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,190.5,143.24
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,158.94,118.71
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,127.04,93.89
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,167.07,124.79
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,207.41,155.56
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,179.54,134.44
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,151.51,113.08
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,133.56,99.23
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,115.58,85.29
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,317.63,243.22
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,529.35,402.06
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,445.57,339.13
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,369.83,281.96
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,313.23,239.89
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,249.6,191.66
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,213.87,164.33
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,178.36,136.85
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,201.22,156.19
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,231.37,181.22
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,202.58,158.76
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,174.06,136.31
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,138.62,108.11
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,110.11,85.04
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,155.32,122.02
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,185.5,143.71
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,114.82,83.77
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,42.86,14.62
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,16.94,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,3.37,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,6.74,0.13
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,11.08,4.05
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,15.43,7.96
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,20.74,11.8
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,26.06,16.2
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,72.03,54.31
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,115.81,89.9
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,75.92,56.9
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,33.82,22.2
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,28.51,17.73
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,23.2,13.29
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,23.2,13.21
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,23.21,13.13
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,75.52,54.92
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,127.4,95.5
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,327.42,250.47
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,536.81,404.31
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,593.04,445.19
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,654.94,490.4
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,746.53,560.25
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,846.24,632.17
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,802.66,598.54
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,747.62,555.05
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,838.81,626.43
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,927.39,689.41
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,934.71,695.05
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,938.82,699.32
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,936.89,699.61
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,936.04,700.78
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,825.22,623.46
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,700.99,529.05
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,796.98,606.91
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,874.12,664.82
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,844.61,646.36
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,812.7,626.63
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,776.65,602.75
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,738.55,577.16
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,689.43,543.82
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,642.49,511.06
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,585.08,468.64
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,528.51,425.59
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,461.42,373.55
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,397.58,322.03
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,315.99,253.68
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,241.34,189.4
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,159.38,118.63
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,84.7,37.63
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,30.46,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,12.78,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,21.78,11.71
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,32.59,22.91
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,38.03,28.18
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,43.13,32.85
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,83.72,45.26
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,133.72,76.67
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,189.19,120.27
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,244.88,167.41
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,299.65,215.3
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,356.69,264.74
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,411.98,312.56
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,468.07,359.79
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,525.12,405.59
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,578.39,447.1
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,628.26,485.29
