Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,676.96,521.41
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,721.98,554.04
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,765.2,583.18
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,804.65,608.21
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,841.7,631.13
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,873.62,650.47
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,902.7,667.65
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,926.6,682.85
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,947.32,695.97
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,963.43,704.65
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,976.13,711.14
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,982.6,715.03
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,985.54,716.76
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,982.59,714.78
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,976.14,710.68
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,963.88,702.93
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,948.28,693.15
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,925.29,678.6
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,899.44,662.26
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,868.23,641.79
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,834.56,619.68
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,799.39,596.82
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,757.71,569.37
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,708.45,536.96
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,658.43,503.54
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,600.8,462.96
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,546.52,423.27
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,479.8,374.75
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,416.06,326.3
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,339.98,265.51
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,270.48,207.66
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,183.53,134.76
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,105.38,50.95
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,38.81,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,15.73,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,26.01,15.35
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,38.71,27.99
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,47.11,35.89
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,55.5,43.5
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,107.77,75.25
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,137.51,104.8
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,175.69,128.35
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,232.34,168.91
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,279.07,207.13
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,330.34,249.12
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,377.03,288.2
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,423.13,325.85
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,486.68,375.79
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,565.26,436.75
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,562.06,432.23
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,539.6,411.47
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,632.31,484.94
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,745.42,572.08
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,740.36,562.73
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,723.01,544.37
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,747.21,561.46
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,770.76,577.8
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,845.75,635.28
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,919.63,685.74
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,934.39,693.78
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,946.0,700.03
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,952.54,703.76
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,955.81,705.39
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,952.88,702.97
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,946.66,698.48
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,939.55,693.17
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,924.49,682.64
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,901.33,667.4
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,875.52,650.43
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,844.48,629.93
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,811.17,607.91
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,773.51,582.82
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,733.85,556.23
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,688.09,525.34
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,639.1,491.04
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,583.93,451.19
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,529.15,410.59
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,463.56,361.86
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,400.99,313.59
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,324.99,253.2
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,255.52,195.85
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,170.84,125.35
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,96.28,49.17
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,34.86,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.04,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,26.32,16.35
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,34.84,25.34
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,39.69,30.16
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,47.61,37.47
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,91.17,50.1
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,141.58,83.86
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,197.47,129.76
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,253.59,179.16
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,308.84,228.72
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,367.36,280.81
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,428.23,334.53
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,485.73,384.29
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,540.47,429.84
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,595.26,474.0
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,646.81,515.97
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,697.08,555.98
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,743.65,590.82
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,788.4,621.85
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,827.84,648.6
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,864.69,673.2
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,894.77,692.69
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,921.24,709.51
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,945.82,726.08
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,967.18,740.37
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,982.48,749.56
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,994.31,756.42
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,1001.66,761.49
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,1005.45,764.23
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,1002.83,762.69
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,996.66,758.86
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,985.14,751.16
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,970.23,741.26
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,947.56,726.06
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,921.9,708.89
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,891.51,689.49
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,858.54,668.22
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,824.02,644.73
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,782.57,616.11
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,733.75,582.26
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,683.98,547.3
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,626.91,504.52
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,570.14,460.42
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,505.73,409.86
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,441.61,357.78
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,365.58,294.35
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,295.62,233.66
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,206.8,157.02
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,127.85,72.1
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,47.86,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,8.36,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,13.39,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,22.46,13.27
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,30.83,21.66
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,34.66,25.42
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,45.1,28.2
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,95.34,50.03
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,147.69,84.97
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,201.66,128.27
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,259.02,177.17
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,315.85,226.71
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,378.35,280.01
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,434.69,327.37
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,491.5,373.54
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,545.53,416.03
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,598.92,456.48
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,649.8,494.62
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,699.38,530.68
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,744.91,561.89
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,788.45,589.4
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,827.44,614.18
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,863.86,637.0
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,896.66,656.5
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,926.69,674.06
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,951.51,689.52
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,973.04,702.93
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,988.02,710.89
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,999.45,716.73
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,1005.82,720.91
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,1008.54,723.0
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,1005.89,722.54
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,999.66,719.99
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,987.43,713.16
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,971.77,704.3
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,948.24,690.5
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,921.82,674.91
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,855.95,634.42
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,789.74,593.1
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,693.33,526.82
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,600.55,459.86
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,565.68,437.55
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,528.53,412.56
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,556.12,436.06
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,564.1,443.74
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,500.38,395.47
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,436.97,346.07
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,360.22,284.42
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,289.87,225.45
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,203.65,152.74
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,127.3,73.75
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,47.38,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,9.34,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,14.9,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,26.54,16.78
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,37.07,27.0
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,42.23,31.99
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,56.12,36.09
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,99.75,55.48
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,149.62,89.45
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,201.34,131.1
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,260.17,180.98
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,314.64,228.3
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,371.26,276.87
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,426.1,323.45
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,481.69,369.33
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,534.8,412.01
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,590.44,455.19
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,639.66,493.35
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,687.77,529.81
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,732.28,561.92
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,774.93,590.55
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,812.62,616.13
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,847.93,639.92
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,879.0,659.64
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,907.31,677.38
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,930.56,692.52
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,950.7,705.62
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,964.93,713.68
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,975.83,719.62
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,981.89,723.89
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,984.53,726.05
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,980.5,723.93
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,973.09,719.73
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,960.4,711.89
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,944.51,702.04
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,921.48,687.74
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,900.71,675.07
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,869.9,656.57
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,836.68,636.34
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,795.48,609.09
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,752.7,580.53
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,703.62,547.81
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,656.52,516.02
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,598.72,473.06
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,541.85,429.81
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,475.54,379.1
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,412.16,328.88
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,336.94,267.58
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,268.04,209.38
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,184.85,139.04
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,111.4,66.39
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,40.71,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,9.34,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,16.07,0.0
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,29.25,19.05
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,42.95,31.92
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,51.53,39.9
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,69.56,46.78
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,109.68,66.72
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,156.3,98.89
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,202.88,143.92
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,236.34,177.94
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,279.15,212.53
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,324.17,248.58
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,348.2,268.83
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,369.6,285.62
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,453.88,351.91
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,572.39,444.71
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,619.98,480.86
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,666.88,515.71
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,599.94,459.99
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,510.37,385.47
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,599.25,453.94
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,697.27,527.54
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,736.35,554.42
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,775.57,581.27
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,639.27,479.33
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,489.93,365.49
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,567.75,423.25
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,644.63,478.68
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,674.24,500.85
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,708.62,526.38
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,725.75,540.1
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,741.18,552.75
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,844.07,633.23
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,928.01,693.41
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,906.05,678.73
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,881.34,662.79
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,849.52,642.98
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,815.48,621.54
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,692.5,533.69
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,565.09,437.24
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,609.85,476.25
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,636.08,500.38
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,578.89,457.3
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,522.71,414.37
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,456.88,363.91
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,394.15,314.34
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,320.67,254.0
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,252.62,196.43
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,172.16,128.5
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,101.93,61.5
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,36.33,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,11.3,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,19.27,1.34
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,33.28,22.35
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,47.68,35.79
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,40.38,29.83
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,35.72,24.39
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,41.04,28.72
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,46.37,32.93
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,90.67,69.15
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,133.26,103.27
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,117.67,90.11
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,101.24,76.43
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,142.61,108.99
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,184.09,141.11
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,175.57,133.79
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,166.69,126.3
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,177.44,134.18
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,188.35,142.12
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,300.81,227.99
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,417.13,314.43
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,344.2,259.33
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,268.44,201.76
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,248.9,186.58
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,229.05,171.14
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,248.4,185.7
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,267.88,200.28
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,409.88,306.56
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,552.98,410.11
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,553.3,410.07
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,553.18,410.2
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,548.43,406.34
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,549.99,406.98
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,574.46,426.11
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,597.56,444.15
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,630.77,470.39
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,652.85,488.75
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,564.8,425.55
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,487.71,369.25
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,616.81,471.96
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,715.29,548.99
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,559.22,432.66
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,414.56,321.6
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,461.41,361.65
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,486.77,383.92
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,421.82,333.62
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,360.6,285.12
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,286.24,224.86
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,219.24,169.19
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,139.76,103.34
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,74.55,44.75
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,27.06,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,10.32,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,18.79,3.39
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,37.42,25.65
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,56.3,42.77
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,41.47,30.41
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,30.88,20.06
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,37.17,25.22
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,43.46,30.26
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,70.58,52.21
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,97.06,73.25
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,105.24,79.33
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,113.41,85.37
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,134.85,101.98
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,156.39,118.5
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,133.04,99.72
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,109.18,80.7
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,238.27,180.37
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,369.42,278.06
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,384.73,287.87
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,399.98,297.91
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,447.37,332.13
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,496.46,366.97
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,459.92,339.85
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,421.2,311.34
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,473.85,349.55
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,527.82,387.76
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,440.5,324.97
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,347.19,257.16
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,412.06,304.97
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,474.05,349.32
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,534.47,393.48
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,601.56,441.48
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,626.76,461.39
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,657.8,485.46
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,525.53,391.1
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,394.72,295.45
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,513.31,387.45
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,624.34,469.93
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,477.44,362.21
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,338.49,257.78
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,373.21,287.65
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,394.05,306.18
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,350.78,273.88
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,308.25,241.81
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,262.77,206.9
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,218.6,172.12
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,170.67,133.36
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,125.21,95.8
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,74.29,53.47
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,28.79,14.76
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,13.7,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.41,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,10.61,0.42
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,27.04,17.17
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,43.02,31.63
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,61.59,48.14
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,80.25,61.26
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,43.94,31.07
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,6.75,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,8.69,1.56
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,14.97,6.72
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,21.25,11.81
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,18.84,9.78
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,16.43,7.78
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,61.93,44.44
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,107.28,79.97
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,73.6,53.2
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,39.69,26.25
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,54.72,38.21
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,69.77,50.02
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,64.45,45.74
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,59.13,41.5
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,77.08,55.5
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,95.0,69.29
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,87.27,63.25
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,79.53,57.22
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,110.6,81.47
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,141.78,105.58
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,114.57,84.56
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,87.31,63.41
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,71.73,51.28
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,56.2,39.09
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,87.74,64.04
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,119.56,89.05
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,223.6,170.27
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,338.37,257.55
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,429.3,328.75
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,508.51,390.36
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,462.41,356.63
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,416.76,323.38
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,367.64,287.31
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,311.33,245.07
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,275.88,217.97
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,241.21,191.01
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,203.76,161.67
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,166.99,132.24
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,130.07,101.77
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,94.04,71.57
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,59.87,42.76
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,23.59,11.58
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,11.8,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,11.3,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.84,8.48
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,41.52,29.87
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,58.41,45.44
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,75.09,60.57
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,98.41,74.0
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,95.88,72.05
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,88.86,68.7
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,103.49,80.36
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,118.16,91.85
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,151.5,118.09
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,185.4,144.33
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,232.8,180.7
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,276.94,214.0
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,331.25,254.73
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,388.9,297.37
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,412.84,314.76
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,436.77,332.14
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,582.06,445.42
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,758.77,576.75
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,794.38,600.56
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,828.14,623.11
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,858.71,642.42
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,887.16,660.22
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,837.98,623.33
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,779.28,577.06
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,786.55,581.36
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,789.12,582.09
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,879.0,650.04
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,960.48,706.38
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,958.23,703.76
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,952.77,699.85
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,865.84,643.03
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,774.73,577.8
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,782.39,586.4
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,785.83,591.46
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,742.2,561.76
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,697.79,531.47
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,668.03,512.38
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,635.82,491.14
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,573.29,446.2
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,513.15,402.26
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,463.96,365.74
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,407.75,323.17
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,355.08,282.66
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,303.8,242.04
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,245.21,194.25
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,190.58,148.48
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,130.69,97.96
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,77.0,49.57
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,28.06,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,12.78,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,21.74,9.31
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,37.13,25.88
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,51.94,39.36
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,59.57,46.32
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,86.55,58.16
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,126.95,85.46
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,173.19,121.28
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,205.46,151.7
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,232.06,176.8
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,285.85,215.95
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,356.19,269.59
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,384.88,293.71
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,397.99,304.09
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,452.43,345.16
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,512.33,389.77
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,585.54,447.64
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,680.03,520.7
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,639.55,484.8
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,578.91,433.26
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,562.54,420.39
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,542.38,404.39
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,647.32,482.6
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,760.34,563.9
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,734.27,542.77
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,704.69,519.73
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,755.4,557.9
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,809.52,597.68
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,756.71,558.57
