Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,705.16,520.42
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,712.68,527.2
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,718.73,532.73
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,722.77,538.21
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,724.63,542.28
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,703.53,528.43
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,680.85,513.56
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,651.32,494.72
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,620.44,474.72
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,555.6,427.46
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,484.11,374.8
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,288.63,225.98
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,93.19,69.8
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,77.37,57.46
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,61.86,45.08
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,52.17,37.39
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,42.49,29.56
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,136.06,107.2
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,211.24,165.56
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,142.46,107.4
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,80.76,52.92
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,29.65,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,14.74,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,24.9,12.53
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,37.12,26.19
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,50.05,38.1
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,43.31,32.5
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,39.59,27.66
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,95.57,72.71
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,152.46,117.16
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,195.11,147.36
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,248.38,186.97
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,294.25,222.65
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,345.36,262.47
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,359.84,275.4
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,368.86,282.67
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,376.17,287.47
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,383.55,291.83
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,514.9,395.49
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,685.24,525.02
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,728.18,554.64
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,769.8,582.58
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,722.3,543.16
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,656.25,488.97
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,769.76,575.87
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,892.17,662.22
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,913.69,675.4
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,932.47,687.47
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,868.16,640.58
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,792.35,581.67
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,881.96,649.79
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,963.1,705.68
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,958.19,702.08
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,950.2,697.22
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,936.27,688.57
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,919.43,678.13
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,896.99,664.05
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,875.51,650.7
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,842.81,629.75
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,808.13,607.44
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,767.19,580.66
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,725.08,552.84
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,675.34,519.3
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,625.41,484.57
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,565.86,440.96
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,504.82,395.41
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,439.83,346.8
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,378.29,299.21
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,306.79,241.69
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,241.58,187.65
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,167.55,126.09
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,96.86,64.57
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,36.29,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,15.73,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,26.48,14.25
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,38.63,27.31
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,51.49,39.06
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,59.29,46.11
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,92.72,58.33
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,115.05,79.79
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,118.13,91.42
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,179.91,134.1
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,264.32,196.28
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,296.14,224.05
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,325.55,248.47
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,365.9,279.96
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,403.58,309.09
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,436.55,333.59
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,472.42,359.65
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,481.53,364.83
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,486.78,366.84
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,526.03,394.82
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,566.75,423.41
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,601.59,448.29
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,636.38,472.98
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,624.73,463.35
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,609.52,451.35
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,666.64,493.35
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,727.6,537.18
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,647.29,477.46
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,561.74,413.83
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,705.48,521.25
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,846.16,622.38
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,859.35,631.89
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,870.01,640.53
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,868.25,642.3
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,863.21,642.01
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,608.84,459.12
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,353.79,265.97
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,458.08,348.48
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,549.19,418.97
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,562.33,430.86
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,561.73,433.16
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,602.33,468.4
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,624.86,489.71
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,486.66,383.78
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,360.29,284.61
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,311.46,247.32
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,264.42,210.14
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,258.3,204.55
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,251.64,196.2
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,176.08,132.74
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,110.96,75.18
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,39.65,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,8.36,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,16.4,6.99
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,33.69,23.07
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,50.25,37.87
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,69.11,54.42
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,88.42,67.53
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,111.03,85.5
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,134.41,103.72
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,160.55,123.99
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,187.8,144.99
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,218.44,168.07
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,255.72,196.13
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,313.97,240.23
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,373.72,285.28
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,324.52,247.25
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,265.94,201.51
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,321.68,243.48
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,382.95,288.69
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,466.66,350.31
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,558.79,416.5
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,588.38,437.1
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,618.37,458.16
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,568.46,421.01
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,513.47,380.08
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,554.59,410.25
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,599.09,442.12
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,680.8,502.25
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,767.87,564.8
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,746.71,549.52
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,723.98,533.78
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,704.71,520.84
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,677.45,502.4
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,681.93,506.9
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,677.95,505.51
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,644.28,482.35
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,601.48,452.82
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,630.9,478.2
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,646.68,493.62
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,598.61,459.45
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,550.72,425.29
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,477.82,371.04
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,400.02,312.35
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,381.7,299.76
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,352.59,278.39
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,304.86,241.58
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,258.81,205.23
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,210.78,166.34
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,164.76,128.06
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,108.41,80.94
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,61.99,40.73
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,28.41,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,22.21,11.9
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,43.43,31.57
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,64.14,50.06
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,80.76,64.83
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,103.73,79.38
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,135.68,100.2
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,179.37,130.41
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,206.16,155.41
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,224.05,172.39
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,261.48,200.71
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,307.06,235.17
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,348.45,266.67
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,392.18,299.64
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,422.1,321.28
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,451.34,342.02
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,466.89,352.18
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,480.36,360.59
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,519.33,388.2
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,559.75,416.41
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,574.97,426.64
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,589.35,436.37
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,646.78,478.14
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,707.21,521.29
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,590.98,437.24
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,466.61,345.78
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,398.95,297.4
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,326.13,244.06
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,426.37,318.74
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,524.49,389.51
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,358.76,269.18
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,189.12,141.76
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,146.44,109.58
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,103.87,76.68
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,125.46,93.79
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,147.24,110.96
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,150.4,113.61
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,153.67,116.41
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,132.29,99.98
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,110.91,83.42
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,117.65,89.26
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,124.66,95.36
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,167.16,130.54
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,205.64,162.24
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,173.77,137.05
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,142.62,112.14
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,106.31,82.33
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,76.36,57.34
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,50.52,35.59
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,24.14,13.03
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,12.06,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,14.74,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,28.32,17.25
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,48.07,35.9
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,67.82,53.71
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,82.17,66.46
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,109.02,81.76
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,141.51,105.65
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,177.48,132.96
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,213.56,161.85
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,249.73,190.52
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,298.12,226.75
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,349.83,265.87
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,402.63,305.96
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,470.11,357.07
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,499.28,378.01
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,522.75,393.57
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,557.63,418.91
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,592.66,443.9
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,525.07,392.19
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,448.85,333.26
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,462.58,343.34
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,476.37,352.99
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,637.82,471.28
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,810.92,591.23
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,779.48,566.53
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,744.36,540.81
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,858.01,625.44
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,965.54,696.64
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,868.4,630.65
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,756.05,548.29
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,867.63,633.52
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,959.72,696.61
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,945.85,688.94
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,934.45,683.94
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,544.17,415.83
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,136.41,101.0
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,272.52,207.66
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,407.75,309.44
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,295.05,224.8
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,179.07,135.78
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,163.17,124.26
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,147.4,112.5
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,225.77,177.25
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,301.63,238.58
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,355.76,283.52
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,393.8,313.68
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,319.78,253.48
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,252.84,197.88
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,179.28,136.31
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,115.5,80.72
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,49.4,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,13.75,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,27.1,16.37
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,38.09,27.13
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,48.48,36.6
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,57.87,45.03
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,97.56,58.31
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,146.75,101.71
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,173.41,130.85
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,155.79,119.03
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,126.63,97.29
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,227.59,173.67
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,345.52,262.02
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,368.84,279.79
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,381.69,288.95
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,374.41,282.68
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,365.57,274.77
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,428.52,321.5
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,499.73,373.37
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,564.31,419.9
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,637.24,471.55
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,617.35,455.42
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,593.21,436.51
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,654.04,479.96
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,718.16,524.53
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,827.3,607.12
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,940.83,685.5
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,880.44,642.41
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,811.38,588.97
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,895.28,653.06
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,972.77,705.35
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,969.61,703.57
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,963.23,700.44
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,949.57,692.36
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,932.92,682.45
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,911.79,669.94
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,887.91,655.62
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,855.68,636.65
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,821.31,616.09
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,698.05,530.04
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,570.59,435.34
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,619.41,477.23
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,648.91,503.75
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,593.27,463.0
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,538.37,422.29
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,474.97,375.05
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,414.26,328.22
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,344.88,272.34
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,280.58,218.76
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,201.6,152.74
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,135.16,94.64
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,61.74,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,13.69,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,27.0,16.41
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,36.78,25.91
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,46.23,34.51
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,45.93,31.03
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,58.95,43.3
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,92.46,70.56
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,125.54,96.93
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,105.63,80.34
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,84.16,62.66
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,111.46,84.1
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,138.69,105.11
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,178.54,135.6
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,218.97,166.05
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,197.02,148.48
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,174.16,130.37
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,229.12,172.1
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,284.69,213.55
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,389.74,291.25
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,501.69,371.51
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,592.18,437.64
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,690.18,507.75
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,795.07,586.49
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,907.88,663.21
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,929.13,675.97
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,947.51,687.53
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,959.73,694.05
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,968.83,698.66
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,772.57,564.39
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,549.64,399.63
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,770.03,565.84
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,961.05,697.07
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,838.01,613.9
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,701.88,515.2
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,650.38,480.29
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,590.6,438.67
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,722.06,540.81
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,821.07,613.85
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,781.53,587.53
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,743.6,563.01
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,695.08,531.58
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,646.18,499.05
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,589.84,458.49
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,534.47,417.65
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,470.9,369.65
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,410.06,322.33
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,339.09,265.75
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,272.05,210.64
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,196.07,147.88
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,130.24,91.33
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,60.24,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,14.87,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,29.37,18.43
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,39.86,28.47
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,49.78,37.44
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,36.63,22.81
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,27.99,17.56
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,87.27,65.76
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,143.79,110.63
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,191.76,145.44
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,258.48,195.86
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,275.06,209.97
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,290.74,222.41
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,218.16,166.36
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,138.37,103.8
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,346.27,268.02
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,606.64,465.1
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,535.43,407.96
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,442.27,332.25
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,379.68,284.97
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,314.52,235.13
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,490.07,368.23
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,677.31,504.59
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,720.31,534.9
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,765.12,566.75
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,725.85,536.07
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,680.41,501.12
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,664.4,488.51
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,647.02,474.86
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,818.3,606.24
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,973.4,715.7
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,970.39,711.61
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,964.19,706.4
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,950.66,699.34
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,939.68,694.13
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,917.6,680.05
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,892.84,664.27
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,861.4,643.65
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,827.79,621.55
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,787.82,595.19
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,746.36,567.61
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,701.02,537.69
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,652.49,505.01
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,596.21,463.85
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,540.81,422.53
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,477.34,375.13
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,416.55,328.24
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,346.1,271.67
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,279.23,216.41
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,202.56,152.71
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,136.09,95.59
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,63.09,1.21
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,17.66,0.0
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,34.33,23.29
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,51.13,39.17
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,67.27,54.03
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,50.26,35.41
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,31.85,21.54
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,49.27,36.27
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,66.7,50.84
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,81.25,62.81
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,95.43,74.36
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,110.56,86.43
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,125.73,98.38
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,157.65,123.78
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,189.91,149.11
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,232.32,182.23
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,275.45,215.47
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,344.12,268.94
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,419.17,326.53
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,396.64,307.82
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,371.95,287.66
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,348.67,269.53
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,324.95,251.02
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,467.48,360.69
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,616.01,470.84
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,578.91,441.81
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,537.0,409.74
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,497.37,379.38
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,456.52,347.97
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,365.2,279.51
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,268.55,205.82
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,299.62,230.07
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,330.98,254.23
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,303.05,233.06
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,274.98,211.8
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,257.8,198.87
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,240.57,185.85
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,224.39,173.59
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,208.25,161.31
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,246.36,192.32
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,293.3,230.0
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,271.98,214.36
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,250.45,198.49
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,170.67,134.75
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,100.97,77.94
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,86.06,66.09
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,71.11,53.95
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,184.37,149.67
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,272.93,219.59
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,197.39,154.26
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,131.57,96.14
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,62.09,7.77
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,14.75,0.0
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,30.0,20.26
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,37.03,27.38
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,43.61,33.58
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,60.83,37.61
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,106.82,60.71
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,154.97,94.86
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,208.12,138.29
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,265.73,188.59
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,322.78,239.1
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,378.21,287.67
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,435.4,336.51
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,490.63,382.87
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,549.58,430.5
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,602.35,472.2
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,654.7,512.3
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,703.6,549.5
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,751.16,584.52
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,795.07,613.56
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,837.11,640.86
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,874.75,664.34
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,909.93,686.17
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,939.92,704.42
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,966.99,720.59
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,989.64,735.15
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,1009.15,747.66
