Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,1023.52,755.66
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,1034.52,761.55
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,1040.2,765.22
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,1042.39,766.77
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,1039.1,764.86
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,1032.32,760.84
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,1018.76,752.5
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,1001.9,742.14
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,978.74,727.7
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,952.71,711.42
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,920.94,690.99
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,886.7,668.88
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,852.21,646.83
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,810.72,619.74
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,761.45,587.82
2017,4,23,16,30,809.0,94.0,3.2,23.0,525.0,711.28,554.73
2017,4,23,16,45,779.5,89.5,3.1,23.0,467.5,654.71,515.27
2017,4,23,17,0,750.0,85.0,3.0,23.0,410.0,598.46,473.67
2017,4,23,17,15,707.5,79.0,2.6,22.0,351.0,535.95,426.61
2017,4,23,17,30,665.0,73.0,2.2,21.0,292.0,473.22,377.81
2017,4,23,17,45,600.5,65.5,1.8,20.0,234.5,400.05,319.04
2017,4,23,18,0,536.0,58.0,1.4,19.0,177.0,332.05,262.26
2017,4,23,18,15,431.5,47.0,1.3,18.0,125.0,249.18,192.76
2017,4,23,18,30,327.0,36.0,1.2,17.0,73.0,176.67,129.17
2017,4,23,18,45,163.5,18.0,1.2,16.5,36.5,82.56,18.63
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.5,1.65,11.0,36.5,15.1,1.55
2017,4,24,6,30,296.0,39.0,1.9,12.0,73.0,30.73,20.85
2017,4,24,6,45,391.0,52.0,2.2,13.0,124.0,39.15,29.07
2017,4,24,7,0,486.0,65.0,2.5,14.0,175.0,46.98,36.33
2017,4,24,7,15,550.5,74.0,2.6,15.0,232.0,66.1,40.97
2017,4,24,7,30,615.0,83.0,2.7,16.0,289.0,110.78,64.03
2017,4,24,7,45,652.0,92.0,2.8,17.0,346.0,159.08,98.69
2017,4,24,8,0,689.0,101.0,2.9,18.0,403.0,211.5,141.13
2017,4,24,8,15,721.0,106.5,3.0,18.5,459.5,263.61,185.8
2017,4,24,8,30,753.0,112.0,3.1,19.0,516.0,318.89,233.54
2017,4,24,8,45,771.0,118.5,3.25,20.0,568.0,372.97,279.71
2017,4,24,9,0,789.0,125.0,3.4,21.0,620.0,431.49,328.03
2017,4,24,9,15,806.5,129.0,3.4,21.5,669.0,484.99,371.64
2017,4,24,9,30,824.0,133.0,3.4,22.0,718.0,539.14,414.42
2017,4,24,9,45,710.0,194.5,3.4,22.5,720.0,569.51,437.0
2017,4,24,10,0,596.0,256.0,3.4,23.0,722.0,591.82,452.03
2017,4,24,10,15,730.0,201.0,3.45,23.5,798.5,656.86,501.47
2017,4,24,10,30,864.0,146.0,3.5,24.0,875.0,733.36,558.07
2017,4,24,10,45,868.0,149.5,3.55,24.5,903.0,775.2,586.01
2017,4,24,11,0,872.0,153.0,3.6,25.0,931.0,815.13,611.77
2017,4,24,11,15,876.0,154.5,3.65,25.0,952.0,850.51,635.4
2017,4,24,11,30,880.0,156.0,3.7,25.0,973.0,883.62,657.44
2017,4,24,11,45,890.5,151.5,3.75,25.5,987.5,914.37,676.51
2017,4,24,12,0,901.0,147.0,3.8,26.0,1002.0,942.81,693.95
2017,4,24,12,15,901.0,147.0,3.85,26.0,1005.0,963.51,707.61
2017,4,24,12,30,901.0,147.0,3.9,26.0,1008.0,981.23,719.43
2017,4,24,12,45,896.0,149.0,4.0,26.5,1002.0,993.14,726.4
2017,4,24,13,0,891.0,151.0,4.1,27.0,996.0,1001.85,731.39
2017,4,24,13,15,887.0,150.5,4.2,27.0,982.0,1005.84,734.87
2017,4,24,13,30,883.0,150.0,4.3,27.0,968.0,1006.59,736.37
2017,4,24,13,45,875.0,150.0,4.4,27.0,945.0,1000.74,733.67
2017,4,24,14,0,867.0,150.0,4.5,27.0,922.0,991.71,729.0
2017,4,24,14,15,766.0,202.5,4.55,27.0,868.5,955.15,705.77
2017,4,24,14,30,665.0,255.0,4.6,27.0,815.0,908.54,675.2
2017,4,24,14,45,650.5,246.5,4.65,27.0,775.0,879.03,656.65
2017,4,24,15,0,636.0,238.0,4.7,27.0,735.0,847.4,636.37
2017,4,24,15,15,719.0,185.5,4.7,27.0,718.0,854.26,643.7
2017,4,24,15,30,802.0,133.0,4.7,27.0,701.0,849.61,641.98
2017,4,24,15,45,784.0,129.0,4.75,27.0,652.5,809.14,615.67
2017,4,24,16,0,766.0,125.0,4.8,27.0,604.0,767.14,588.18
2017,4,24,16,15,741.0,120.5,4.7,26.5,551.0,721.05,557.81
2017,4,24,16,30,716.0,116.0,4.6,26.0,498.0,671.54,524.48
2017,4,24,16,45,685.0,109.0,4.55,25.5,442.5,614.85,484.19
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,558.84,443.15
2017,4,24,17,15,609.0,95.0,4.2,24.0,330.5,495.27,395.24
2017,4,24,17,30,564.0,88.0,3.9,23.0,274.0,434.27,347.83
2017,4,24,17,45,503.0,77.0,3.65,22.5,219.5,363.54,290.52
2017,4,24,18,0,442.0,66.0,3.4,22.0,165.0,297.74,235.38
2017,4,24,18,15,344.0,52.5,3.2,21.0,116.0,218.16,168.49
2017,4,24,18,30,246.0,39.0,3.0,20.0,67.0,150.81,109.93
2017,4,24,18,45,123.0,19.5,2.85,19.5,33.5,70.93,19.98
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.5,4.15,16.5,33.5,18.92,4.7
2017,4,25,6,30,179.0,45.0,4.4,17.0,67.0,34.74,23.83
2017,4,25,6,45,272.0,62.0,4.7,18.0,114.5,46.63,34.94
2017,4,25,7,0,365.0,79.0,5.0,19.0,162.0,57.85,45.04
2017,4,25,7,15,430.0,91.0,5.25,19.5,215.5,79.02,52.18
2017,4,25,7,30,495.0,103.0,5.5,20.0,269.0,120.3,75.19
2017,4,25,7,45,247.5,105.5,5.8,21.0,188.5,123.04,85.36
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,102.93,78.94
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,117.6,90.37
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,132.31,101.65
2017,4,25,8,45,9.5,183.5,6.15,24.0,190.0,176.75,135.97
2017,4,25,9,0,19.0,228.0,6.2,25.0,241.0,222.19,170.46
2017,4,25,9,15,87.0,284.0,6.2,25.5,346.0,300.63,230.2
2017,4,25,9,30,155.0,340.0,6.2,26.0,451.0,386.41,294.88
2017,4,25,9,45,132.5,359.5,6.2,26.5,458.0,401.24,304.98
2017,4,25,10,0,110.0,379.0,6.2,27.0,465.0,417.62,315.97
2017,4,25,10,15,179.0,397.0,6.1,27.5,545.0,482.76,364.31
2017,4,25,10,30,248.0,415.0,6.0,28.0,625.0,554.36,416.61
2017,4,25,10,45,298.5,416.5,5.95,28.5,678.0,606.16,453.8
2017,4,25,11,0,349.0,418.0,5.9,29.0,731.0,661.06,492.74
2017,4,25,11,15,597.5,288.5,5.8,29.5,838.0,754.05,564.1
2017,4,25,11,30,846.0,159.0,5.7,30.0,945.0,861.13,640.0
2017,4,25,11,45,842.0,164.5,5.6,30.5,955.5,888.42,655.92
2017,4,25,12,0,838.0,170.0,5.5,31.0,966.0,912.97,670.21
2017,4,25,12,15,669.0,291.5,5.45,31.0,929.5,898.37,658.3
2017,4,25,12,30,500.0,413.0,5.4,31.0,893.0,875.72,636.76
2017,4,25,12,45,526.5,397.5,5.35,31.5,900.5,897.48,650.94
2017,4,25,13,0,553.0,382.0,5.3,32.0,908.0,917.65,663.74
2017,4,25,13,15,495.0,390.5,5.3,32.0,856.0,878.48,636.49
2017,4,25,13,30,437.0,399.0,5.3,32.0,804.0,836.79,607.64
2017,4,25,13,45,486.0,375.5,5.3,32.0,817.0,864.31,628.42
2017,4,25,14,0,535.0,352.0,5.3,32.0,830.0,889.25,647.13
2017,4,25,14,15,671.0,255.5,5.3,32.0,835.0,920.5,673.74
2017,4,25,14,30,807.0,159.0,5.3,32.0,840.0,939.56,687.65
2017,4,25,14,45,794.0,157.0,5.3,32.0,803.5,915.54,672.53
2017,4,25,15,0,781.0,155.0,5.3,32.0,767.0,889.02,655.98
2017,4,25,15,15,766.5,151.5,5.2,32.0,724.5,857.27,635.31
2017,4,25,15,30,752.0,148.0,5.1,32.0,682.0,826.89,615.6
2017,4,25,15,45,731.5,144.0,5.1,32.0,634.0,785.85,588.94
2017,4,25,16,0,711.0,140.0,5.1,32.0,586.0,743.6,561.22
2017,4,25,16,15,685.5,134.5,4.95,31.5,534.5,694.87,529.08
2017,4,25,16,30,660.0,129.0,4.8,31.0,483.0,645.85,495.51
2017,4,25,16,45,629.0,121.5,4.7,30.5,429.0,590.76,456.62
2017,4,25,17,0,598.0,114.0,4.6,30.0,375.0,536.42,417.31
2017,4,25,17,15,552.5,105.0,4.3,29.5,320.0,472.63,369.39
2017,4,25,17,30,507.0,96.0,4.0,29.0,265.0,408.73,320.18
2017,4,25,17,45,446.5,84.0,3.75,28.5,212.0,340.48,266.08
2017,4,25,18,0,386.0,72.0,3.5,28.0,159.0,277.48,214.52
2017,4,25,18,15,294.5,56.5,3.55,27.0,112.0,202.99,153.39
2017,4,25,18,30,203.0,41.0,3.6,26.0,65.0,137.97,98.53
2017,4,25,18,45,101.5,20.5,3.65,25.5,32.5,66.1,21.53
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,22.05,7.55
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,42.21,29.62
2017,4,26,6,45,154.0,73.5,3.3,22.5,105.5,58.1,44.09
2017,4,26,7,0,235.0,97.0,3.6,23.0,152.0,75.05,59.04
2017,4,26,7,15,297.5,114.5,3.9,23.5,203.0,99.18,69.7
2017,4,26,7,30,360.0,132.0,4.2,24.0,254.0,138.13,93.22
2017,4,26,7,45,438.0,136.0,4.55,24.5,311.5,170.65,114.22
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,215.87,148.15
2017,4,26,8,15,553.5,148.0,5.2,25.5,423.0,262.55,186.49
2017,4,26,8,30,591.0,156.0,5.5,26.0,477.0,312.58,228.03
2017,4,26,8,45,649.0,150.0,5.85,27.0,534.5,361.24,267.8
2017,4,26,9,0,707.0,144.0,6.2,28.0,592.0,415.63,311.73
2017,4,26,9,15,728.5,148.5,6.35,28.0,641.0,467.56,354.4
2017,4,26,9,30,750.0,153.0,6.5,28.0,690.0,520.66,397.16
2017,4,26,9,45,788.5,145.0,6.65,28.5,739.5,575.52,439.81
2017,4,26,10,0,827.0,137.0,6.8,29.0,789.0,629.51,481.05
2017,4,26,10,15,840.0,139.5,6.85,29.5,827.0,678.18,517.0
2017,4,26,10,30,853.0,142.0,6.9,30.0,865.0,726.11,551.62
2017,4,26,10,45,874.5,136.5,7.0,30.5,899.5,772.74,583.65
2017,4,26,11,0,896.0,131.0,7.1,31.0,934.0,817.37,613.46
2017,4,26,11,15,902.5,132.0,7.15,31.0,957.0,854.86,639.15
2017,4,26,11,30,909.0,133.0,7.2,31.0,980.0,890.16,663.26
2017,4,26,11,45,917.0,131.5,7.25,31.0,995.5,922.06,684.99
2017,4,26,12,0,925.0,130.0,7.3,31.0,1011.0,951.49,705.03
2017,4,26,12,15,927.5,130.0,7.3,31.0,1016.5,974.71,720.63
2017,4,26,12,30,930.0,130.0,7.3,31.0,1022.0,994.97,734.29
2017,4,26,12,45,930.5,130.0,7.35,31.0,1019.0,1010.28,744.92
2017,4,26,13,0,931.0,130.0,7.4,31.0,1016.0,1022.37,753.5
2017,4,26,13,15,930.0,129.0,7.3,31.0,1004.0,1028.74,757.61
2017,4,26,13,30,929.0,128.0,7.2,31.0,992.0,1031.74,759.58
2017,4,26,13,45,923.0,129.0,7.15,31.0,970.5,1028.53,757.75
2017,4,26,14,0,917.0,130.0,7.1,31.0,949.0,1022.0,753.85
2017,4,26,14,15,909.5,128.5,7.05,30.5,919.0,1008.19,746.69
2017,4,26,14,30,902.0,127.0,7.0,30.0,889.0,991.19,737.46
2017,4,26,14,45,895.0,123.5,7.0,30.0,852.5,969.5,723.82
2017,4,26,15,0,888.0,120.0,7.0,30.0,816.0,944.82,708.2
2017,4,26,15,15,874.0,117.5,6.9,29.5,771.0,912.14,688.0
2017,4,26,15,30,860.0,115.0,6.8,29.0,726.0,882.43,669.83
2017,4,26,15,45,838.5,113.0,6.75,28.5,675.5,839.52,642.34
2017,4,26,16,0,817.0,111.0,6.7,28.0,625.0,795.17,613.53
2017,4,26,16,15,793.0,107.0,6.55,27.5,570.5,745.52,580.12
2017,4,26,16,30,769.0,103.0,6.4,27.0,516.0,695.18,545.73
2017,4,26,16,45,732.0,99.5,6.3,26.5,458.0,638.75,505.87
2017,4,26,17,0,695.0,96.0,6.2,26.0,400.0,580.82,462.68
2017,4,26,17,15,650.0,89.5,5.9,25.0,342.5,515.98,413.43
2017,4,26,17,30,605.0,83.0,5.6,24.0,285.0,453.67,364.58
2017,4,26,17,45,539.0,74.0,5.3,23.5,229.0,380.52,304.83
2017,4,26,18,0,473.0,65.0,5.0,23.0,173.0,312.71,247.69
2017,4,26,18,15,371.0,52.5,4.5,22.0,122.5,231.83,179.32
2017,4,26,18,30,269.0,40.0,4.0,21.0,72.0,161.01,118.01
2017,4,26,18,45,134.5,20.0,3.55,20.5,36.0,76.2,29.94
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,146.0,21.0,2.2,11.5,39.5,16.15,5.21
2017,4,27,6,30,292.0,42.0,2.4,12.0,79.0,32.07,22.27
2017,4,27,6,45,385.5,54.5,2.6,13.0,129.5,40.74,30.58
2017,4,27,7,0,479.0,67.0,2.8,14.0,180.0,48.02,37.3
2017,4,27,7,15,542.5,75.5,2.85,14.5,236.0,72.94,43.95
2017,4,27,7,30,606.0,84.0,2.9,15.0,292.0,117.18,68.86
2017,4,27,7,45,643.5,92.5,2.95,16.0,348.0,164.84,104.23
2017,4,27,8,0,681.0,101.0,3.0,17.0,404.0,216.65,146.81
2017,4,27,8,15,712.0,106.0,3.0,17.5,460.0,267.76,190.98
2017,4,27,8,30,743.0,111.0,3.0,18.0,516.0,321.9,237.89
2017,4,27,8,45,759.5,118.0,3.05,19.0,567.0,375.29,283.4
2017,4,27,9,0,776.0,125.0,3.1,20.0,618.0,432.89,330.78
2017,4,27,9,15,793.5,128.5,3.15,20.5,666.0,485.2,373.45
2017,4,27,9,30,811.0,132.0,3.2,21.0,714.0,538.17,415.36
2017,4,27,9,45,819.5,137.5,3.25,21.5,755.0,588.25,453.88
2017,4,27,10,0,828.0,143.0,3.3,22.0,796.0,637.65,490.77
2017,4,27,10,15,838.0,145.0,3.5,22.5,832.0,683.92,525.04
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,729.19,557.86
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.5,770.65,585.24
2017,4,27,11,0,861.0,151.0,4.1,25.0,925.0,810.42,610.53
2017,4,27,11,15,866.0,152.5,4.25,25.5,946.0,846.02,633.68
2017,4,27,11,30,871.0,154.0,4.4,26.0,967.0,879.47,655.24
2017,4,27,11,45,880.0,151.0,4.55,26.5,981.0,909.89,674.66
2017,4,27,12,0,889.0,148.0,4.7,27.0,995.0,938.0,692.83
2017,4,27,12,15,890.0,148.0,4.85,27.5,999.5,959.18,706.36
2017,4,27,12,30,891.0,148.0,5.0,28.0,1004.0,977.48,718.06
2017,4,27,12,45,891.0,147.0,5.15,28.5,999.5,990.9,726.58
2017,4,27,13,0,891.0,146.0,5.3,29.0,995.0,1001.23,733.16
2017,4,27,13,15,689.5,270.0,5.4,29.0,922.0,947.77,698.18
2017,4,27,13,30,488.0,394.0,5.5,29.0,849.0,882.6,648.19
2017,4,27,13,45,681.0,268.5,5.6,29.5,887.0,947.0,698.92
2017,4,27,14,0,874.0,143.0,5.7,30.0,925.0,995.08,731.12
2017,4,27,14,15,866.0,141.0,5.75,30.0,895.5,980.69,722.37
2017,4,27,14,30,858.0,139.0,5.8,30.0,866.0,963.26,712.01
2017,4,27,14,45,838.0,141.5,5.85,30.0,826.5,942.27,699.29
2017,4,27,15,0,818.0,144.0,5.9,30.0,787.0,913.27,681.11
2017,4,27,15,15,727.5,174.0,5.85,29.5,722.5,852.38,641.57
2017,4,27,15,30,637.0,204.0,5.8,29.0,658.0,789.48,599.5
2017,4,27,15,45,662.5,176.0,5.75,29.0,620.0,764.76,584.12
2017,4,27,16,0,688.0,148.0,5.7,29.0,582.0,735.73,564.87
2017,4,27,16,15,660.5,144.0,5.45,28.5,531.5,687.83,532.02
2017,4,27,16,30,633.0,140.0,5.2,28.0,481.0,639.79,497.82
2017,4,27,16,45,638.0,123.0,4.95,28.0,435.0,600.48,469.27
2017,4,27,17,0,643.0,106.0,4.7,28.0,389.0,558.9,438.36
2017,4,27,17,15,597.5,98.0,4.25,27.0,332.5,494.22,389.86
2017,4,27,17,30,552.0,90.0,3.8,26.0,276.0,432.2,342.16
2017,4,27,17,45,487.5,80.0,3.35,25.5,221.5,361.07,285.16
2017,4,27,18,0,423.0,70.0,2.9,25.0,167.0,293.55,229.46
2017,4,27,18,15,328.5,56.0,2.8,24.0,118.5,217.39,166.42
2017,4,27,18,30,234.0,42.0,2.7,23.0,70.0,151.01,109.92
2017,4,27,18,45,117.0,21.0,2.65,22.5,35.0,72.62,31.16
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.5,2.15,19.5,1.5,0.0,0.0
2017,4,28,6,0,0.0,3.0,2.3,20.0,3.0,2.95,0.0
2017,4,28,6,15,2.5,23.0,2.6,20.5,23.0,21.95,9.41
2017,4,28,6,30,5.0,43.0,2.9,21.0,43.0,40.04,28.13
2017,4,28,6,45,26.0,68.0,3.2,21.5,73.5,59.74,45.77
2017,4,28,7,0,47.0,93.0,3.5,22.0,104.0,79.89,63.48
2017,4,28,7,15,74.0,115.5,3.75,22.5,138.5,102.59,77.17
2017,4,28,7,30,101.0,138.0,4.0,23.0,173.0,125.82,93.53
2017,4,28,7,45,55.0,145.5,4.25,24.0,165.0,138.31,104.62
2017,4,28,8,0,9.0,153.0,4.5,25.0,157.0,144.53,110.78
2017,4,28,8,15,27.0,187.0,4.6,25.5,201.5,176.17,134.66
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,213.98,163.22
2017,4,28,8,45,113.0,257.5,4.85,26.5,328.0,270.01,204.99
2017,4,28,9,0,181.0,294.0,5.0,27.0,410.0,337.98,255.97
2017,4,28,9,15,408.0,250.0,5.0,27.5,536.5,411.0,311.04
2017,4,28,9,30,635.0,206.0,5.0,28.0,663.0,512.3,387.88
2017,4,28,9,45,666.0,203.0,5.0,29.0,707.0,559.56,422.57
2017,4,28,10,0,697.0,200.0,5.0,30.0,751.0,608.57,457.77
2017,4,28,10,15,709.0,203.5,4.95,30.0,786.0,652.39,489.89
2017,4,28,10,30,721.0,207.0,4.9,30.0,821.0,695.74,521.04
2017,4,28,10,45,739.5,203.0,4.9,30.5,851.5,736.28,549.02
2017,4,28,11,0,758.0,199.0,4.9,31.0,882.0,776.31,576.13
2017,4,28,11,15,764.0,201.0,4.9,31.0,902.0,811.15,599.38
2017,4,28,11,30,770.0,203.0,4.9,31.0,922.0,843.64,620.84
2017,4,28,11,45,768.5,207.0,4.9,31.5,933.0,869.6,636.53
2017,4,28,12,0,767.0,211.0,4.9,32.0,944.0,893.2,650.59
2017,4,28,12,15,768.0,211.0,4.85,32.0,947.5,912.83,663.03
2017,4,28,12,30,769.0,211.0,4.8,32.0,951.0,929.99,673.88
2017,4,28,12,45,766.0,212.0,4.8,32.5,946.0,941.77,680.19
2017,4,28,13,0,763.0,213.0,4.8,33.0,941.0,954.03,686.91
2017,4,28,13,15,759.0,211.5,4.7,33.0,928.0,957.12,688.49
2017,4,28,13,30,755.0,210.0,4.6,33.0,915.0,957.29,688.55
2017,4,28,13,45,545.0,317.0,4.6,33.5,820.0,864.34,622.73
2017,4,28,14,0,335.0,424.0,4.6,34.0,725.0,766.55,550.37
2017,4,28,14,15,526.5,314.5,4.5,34.0,769.0,844.01,609.56
2017,4,28,14,30,718.0,205.0,4.4,34.0,813.0,910.6,657.95
2017,4,28,14,45,695.5,206.5,4.35,34.0,775.0,882.97,640.11
2017,4,28,15,0,673.0,208.0,4.3,34.0,737.0,853.48,621.61
2017,4,28,15,15,656.0,202.5,4.2,33.5,695.5,819.88,601.35
2017,4,28,15,30,639.0,197.0,4.1,33.0,654.0,784.65,579.57
2017,4,28,15,45,612.5,192.5,4.1,33.0,606.5,741.08,550.64
2017,4,28,16,0,586.0,188.0,4.1,33.0,559.0,696.89,520.92
2017,4,28,16,15,558.5,179.5,3.95,32.5,508.5,644.41,485.69
2017,4,28,16,30,531.0,171.0,3.8,32.0,458.0,595.54,452.25
2017,4,28,16,45,489.5,162.0,3.7,32.0,405.0,536.85,410.06
2017,4,28,17,0,448.0,153.0,3.6,32.0,352.0,480.21,368.56
2017,4,28,17,15,403.0,139.5,3.3,31.0,299.5,418.81,323.69
2017,4,28,17,30,358.0,126.0,3.0,30.0,247.0,360.53,279.85
2017,4,28,17,45,297.5,108.0,2.75,29.5,196.0,285.5,221.42
2017,4,28,18,0,237.0,90.0,2.5,29.0,145.0,223.55,171.68
2017,4,28,18,15,170.5,67.0,2.75,28.5,101.0,158.29,118.69
2017,4,28,18,30,104.0,44.0,3.0,28.0,57.0,99.05,69.93
2017,4,28,18,45,52.0,22.0,3.3,27.5,28.5,48.1,20.33
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,12.5,5.4,23.0,12.5,12.05,2.88
2017,4,29,6,30,0.0,24.0,5.5,23.0,24.0,23.16,13.8
2017,4,29,6,45,0.0,43.5,5.6,23.5,43.5,41.91,30.23
2017,4,29,7,0,0.0,63.0,5.7,24.0,63.0,59.71,45.77
2017,4,29,7,15,0.0,84.0,5.9,24.5,84.0,78.88,59.11
2017,4,29,7,30,0.0,105.0,6.1,25.0,105.0,98.32,74.71
2017,4,29,7,45,23.5,142.0,6.3,25.5,152.5,135.04,102.9
2017,4,29,8,0,47.0,179.0,6.5,26.0,200.0,169.7,129.12
2017,4,29,8,15,39.0,195.5,6.6,26.5,214.5,186.5,142.19
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,202.34,154.25
2017,4,29,8,45,30.5,234.5,6.8,27.5,252.5,225.12,171.32
2017,4,29,9,0,30.0,257.0,6.9,28.0,276.0,247.97,188.21
2017,4,29,9,15,48.0,290.0,6.8,28.5,323.0,288.7,218.46
2017,4,29,9,30,66.0,323.0,6.7,29.0,370.0,331.5,249.96
2017,4,29,9,45,134.0,355.5,6.65,29.5,459.0,400.45,301.27
2017,4,29,10,0,202.0,388.0,6.6,30.0,548.0,480.06,359.78
2017,4,29,10,15,173.5,407.5,6.45,30.0,549.5,490.49,366.35
2017,4,29,10,30,145.0,427.0,6.3,30.0,551.0,498.31,370.92
2017,4,29,10,45,376.5,362.5,6.2,30.5,698.5,617.79,461.53
2017,4,29,11,0,608.0,298.0,6.1,31.0,846.0,752.73,560.58
2017,4,29,11,15,347.0,379.5,5.95,31.0,694.0,642.18,475.79
2017,4,29,11,30,86.0,461.0,5.8,31.0,542.0,514.02,376.9
2017,4,29,11,45,136.5,478.0,5.65,31.5,608.5,579.26,423.65
2017,4,29,12,0,187.0,495.0,5.5,32.0,675.0,647.72,471.18
2017,4,29,12,15,174.5,497.5,5.35,32.0,665.5,646.47,469.23
2017,4,29,12,30,162.0,500.0,5.2,32.0,656.0,644.19,466.83
2017,4,29,12,45,221.0,489.0,5.1,32.5,701.0,695.49,502.81
2017,4,29,13,0,280.0,478.0,5.0,33.0,746.0,751.23,540.92
2017,4,29,13,15,256.5,476.0,4.85,33.0,719.0,732.82,527.22
2017,4,29,13,30,233.0,474.0,4.7,33.0,692.0,707.42,509.25
2017,4,29,13,45,261.0,456.0,4.6,33.0,695.0,725.79,522.87
2017,4,29,14,0,289.0,438.0,4.5,33.0,698.0,737.02,531.63
2017,4,29,14,15,317.0,414.5,4.3,33.0,691.0,740.72,535.22
2017,4,29,14,30,345.0,391.0,4.1,33.0,684.0,742.29,537.44
2017,4,29,14,45,335.0,375.5,3.9,33.0,650.5,714.48,518.74
2017,4,29,15,0,325.0,360.0,3.7,33.0,617.0,685.56,499.4
2017,4,29,15,15,248.0,351.0,3.55,32.5,540.5,602.71,442.04
2017,4,29,15,30,171.0,342.0,3.4,32.0,464.0,513.55,379.32
2017,4,29,15,45,106.5,301.0,3.25,32.0,375.5,403.02,299.77
2017,4,29,16,0,42.0,260.0,3.1,32.0,287.0,304.48,226.86
2017,4,29,16,15,21.5,209.5,3.35,31.5,223.5,226.14,169.37
2017,4,29,16,30,1.0,159.0,3.6,31.0,160.0,158.24,118.04
2017,4,29,16,45,0.5,82.5,3.85,30.5,83.0,80.15,57.94
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,5.79,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.82,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.86,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.89,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.93,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.96,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.83,0.0
2017,4,30,6,15,104.5,32.0,6.2,12.0,46.0,26.46,14.49
2017,4,30,6,30,209.0,54.0,6.3,12.0,82.0,41.66,30.78
2017,4,30,6,45,326.0,66.5,6.4,12.0,134.5,49.63,38.67
2017,4,30,7,0,443.0,79.0,6.5,12.0,187.0,57.18,45.83
2017,4,30,7,15,507.0,89.0,6.7,12.5,243.0,88.86,56.43
2017,4,30,7,30,571.0,99.0,6.9,13.0,299.0,132.8,83.41
2017,4,30,7,45,645.0,98.0,7.1,13.5,361.5,175.91,115.03
2017,4,30,8,0,719.0,97.0,7.3,14.0,424.0,227.46,157.6
2017,4,30,8,15,751.0,102.0,7.4,14.5,481.5,281.0,205.39
2017,4,30,8,30,783.0,107.0,7.5,15.0,539.0,340.97,258.76
2017,4,30,8,45,823.0,104.0,7.65,15.5,597.0,396.0,307.71
2017,4,30,9,0,863.0,101.0,7.8,16.0,655.0,454.47,358.74
2017,4,30,9,15,880.0,104.0,7.8,16.5,705.5,514.0,409.41
2017,4,30,9,30,897.0,107.0,7.8,17.0,756.0,570.09,456.11
2017,4,30,9,45,916.0,106.0,7.85,18.0,802.0,623.85,498.99
2017,4,30,10,0,935.0,105.0,7.9,19.0,848.0,677.57,540.59
2017,4,30,10,15,944.0,106.5,7.8,19.5,885.5,726.64,578.16
2017,4,30,10,30,953.0,108.0,7.7,20.0,923.0,774.31,612.23
2017,4,30,10,45,960.0,109.0,7.65,20.5,953.5,818.41,642.67
2017,4,30,11,0,967.0,110.0,7.6,21.0,984.0,860.52,671.3
2017,4,30,11,15,971.0,111.0,7.5,21.5,1005.0,898.0,696.08
2017,4,30,11,30,975.0,112.0,7.4,22.0,1026.0,932.93,718.77
2017,4,30,11,45,970.0,117.0,7.3,22.5,1036.5,961.09,736.44
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,986.03,751.73
2017,4,30,12,15,965.5,122.0,7.1,23.0,1051.0,1007.97,766.36
2017,4,30,12,30,966.0,122.0,7.0,23.0,1055.0,1026.76,778.82
2017,4,30,12,45,964.5,122.5,6.95,23.5,1049.5,1040.91,786.82
2017,4,30,13,0,963.0,123.0,6.9,24.0,1044.0,1051.7,792.57
2017,4,30,13,15,960.0,122.0,6.8,24.0,1030.0,1056.12,795.35
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,1057.06,795.87
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,1052.12,790.92
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,1043.76,783.8
2017,4,30,14,15,937.0,119.5,6.35,25.0,940.0,1030.01,774.42
2017,4,30,14,30,930.0,118.0,6.2,25.0,910.0,1013.0,762.95
2017,4,30,14,45,918.5,117.5,6.1,25.0,871.5,989.69,747.56
2017,4,30,15,0,907.0,117.0,6.0,25.0,833.0,963.54,730.32
2017,4,30,15,15,894.5,114.5,5.8,25.0,789.0,931.69,708.6
2017,4,30,15,30,882.0,112.0,5.6,25.0,745.0,897.41,685.22
2017,4,30,15,45,865.5,109.0,5.45,25.0,695.0,862.16,661.45
2017,4,30,16,0,849.0,106.0,5.3,25.0,645.0,819.87,632.59
2017,4,30,16,15,827.0,102.0,5.05,24.5,590.5,770.63,599.29
2017,4,30,16,30,805.0,98.0,4.8,24.0,536.0,720.51,564.97
2017,4,30,16,45,774.5,94.0,4.55,24.0,478.5,663.8,524.22
2017,4,30,17,0,744.0,90.0,4.3,24.0,421.0,610.18,483.91
2017,4,30,17,15,702.0,84.0,3.65,23.0,362.5,545.49,434.96
2017,4,30,17,30,660.0,78.0,3.0,22.0,304.0,483.01,386.17
2017,4,30,17,45,594.5,71.0,2.4,21.5,246.0,409.57,326.59
2017,4,30,18,0,529.0,64.0,1.8,21.0,188.0,341.32,269.38
2017,4,30,18,15,431.0,52.5,1.65,20.0,135.5,259.88,201.65
2017,4,30,18,30,333.0,41.0,1.5,19.0,83.0,187.95,139.84
2017,4,30,18,45,184.0,25.0,1.35,18.5,46.0,101.49,55.5
2017,4,30,19,0,35.0,9.0,1.2,18.0,9.0,18.31,0.0
2017,4,30,19,15,17.5,4.5,1.2,18.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,4.4,12.0,15.0,12.78,0.0
2017,5,1,6,15,225.5,28.0,4.55,12.5,55.0,22.01,11.5
2017,5,1,6,30,375.0,43.0,4.7,13.0,95.0,32.97,23.17
2017,5,1,6,45,468.5,53.0,4.9,14.0,148.5,38.46,28.52
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,43.62,33.26
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,79.04,43.47
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,126.37,72.02
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,176.03,109.77
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,233.35,157.25
2017,5,1,8,15,785.0,92.0,5.65,21.0,490.5,286.79,203.68
2017,5,1,8,30,813.0,96.0,5.8,22.0,547.0,342.86,252.26
2017,5,1,8,45,833.5,99.5,5.95,23.0,600.0,398.06,299.53
2017,5,1,9,0,854.0,103.0,6.1,24.0,653.0,454.58,346.63
2017,5,1,9,15,869.0,106.0,6.05,24.5,702.0,512.63,393.94
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,567.1,437.22
2017,5,1,9,45,895.5,111.5,6.0,25.5,793.5,619.03,477.46
2017,5,1,10,0,907.0,114.0,6.0,26.0,836.0,670.32,516.1
2017,5,1,10,15,915.0,115.5,5.9,26.5,872.5,717.48,550.41
2017,5,1,10,30,923.0,117.0,5.8,27.0,909.0,763.23,581.66
2017,5,1,10,45,928.5,118.5,5.75,27.5,937.5,805.49,609.25
2017,5,1,11,0,934.0,120.0,5.7,28.0,966.0,845.73,635.06
2017,5,1,11,15,938.0,121.0,5.65,28.5,986.5,882.1,657.88
2017,5,1,11,30,942.0,122.0,5.6,29.0,1007.0,916.01,678.78
2017,5,1,11,45,947.5,120.5,5.55,29.5,1020.5,946.28,697.02
2017,5,1,12,0,953.0,119.0,5.5,30.0,1034.0,973.87,713.33
2017,5,1,12,15,953.0,119.0,5.4,30.0,1037.5,995.02,726.42
2017,5,1,12,30,953.0,119.0,5.3,30.0,1041.0,1013.04,737.46
2017,5,1,12,45,951.0,119.5,5.25,30.5,1035.5,1026.45,744.34
2017,5,1,13,0,949.0,120.0,5.2,31.0,1030.0,1036.54,749.13
2017,5,1,13,15,946.0,119.5,5.1,31.0,1016.0,1041.29,751.71
2017,5,1,13,30,943.0,119.0,5.0,31.0,1002.0,1042.62,752.19
2017,5,1,13,45,937.5,118.5,4.95,31.5,979.5,1038.09,747.86
2017,5,1,14,0,932.0,118.0,4.9,32.0,957.0,1030.18,741.53
2017,5,1,14,15,925.0,116.5,4.8,32.0,927.0,1016.46,732.73
2017,5,1,14,30,918.0,115.0,4.7,32.0,897.0,999.52,721.99
2017,5,1,14,45,906.5,114.0,4.65,32.0,859.5,975.8,707.53
2017,5,1,15,0,895.0,113.0,4.6,32.0,822.0,949.28,691.25
2017,5,1,15,15,883.0,111.0,4.5,31.5,778.0,918.62,673.39
2017,5,1,15,30,871.0,109.0,4.4,31.0,734.0,885.56,653.83
2017,5,1,15,45,851.5,107.0,4.3,31.0,684.5,849.12,630.56
2017,5,1,16,0,832.0,105.0,4.2,31.0,635.0,805.92,602.54
2017,5,1,16,15,810.0,101.5,4.0,30.5,581.5,757.8,571.65
2017,5,1,16,30,788.0,98.0,3.8,30.0,528.0,708.85,539.73
2017,5,1,16,45,755.5,94.0,3.6,30.0,471.0,651.39,500.12
2017,5,1,17,0,723.0,90.0,3.4,30.0,414.0,597.19,460.8
2017,5,1,17,15,681.5,84.5,3.05,28.5,356.5,534.29,415.94
2017,5,1,17,30,640.0,79.0,2.7,27.0,299.0,473.58,370.99
2017,5,1,17,45,577.0,71.5,2.35,26.0,242.5,401.78,315.0
2017,5,1,18,0,514.0,64.0,2.0,25.0,186.0,334.96,260.91
2017,5,1,18,15,419.5,52.5,2.05,24.0,134.5,255.65,195.97
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,185.54,136.54
2017,5,1,18,45,184.5,25.0,2.2,22.5,46.5,102.27,57.38
2017,5,1,19,0,44.0,9.0,2.3,22.0,10.0,20.81,0.0
2017,5,1,19,15,22.0,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.0,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,72.0,13.0,2.5,15.0,16.0,12.78,0.0
2017,5,2,6,15,209.5,29.0,2.65,15.5,55.0,22.42,11.98
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,34.69,24.42
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,41.0,30.41
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,46.89,35.74
2017,5,2,7,15,578.5,74.5,3.3,19.0,253.0,82.7,46.47
2017,5,2,7,30,636.0,82.0,3.5,20.0,309.0,128.22,74.13
2017,5,2,7,45,675.0,88.5,3.75,21.0,366.0,176.38,110.61
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,228.8,153.74
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.0,280.74,198.43
2017,5,2,8,30,771.0,104.0,4.1,23.0,533.0,338.54,247.74
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.0,392.0,292.63
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,446.74,337.25
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,499.47,379.7
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,552.62,421.21
2017,5,2,9,45,851.0,123.5,4.5,27.0,773.5,603.25,458.88
2017,5,2,10,0,860.0,128.0,4.6,28.0,815.0,655.47,496.43
2017,5,2,10,15,869.0,130.0,4.6,28.5,850.5,701.72,529.45
2017,5,2,10,30,878.0,132.0,4.6,29.0,886.0,746.75,560.32
2017,5,2,10,45,881.0,135.5,4.65,30.0,913.5,787.22,585.3
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,825.64,608.5
2017,5,2,11,15,888.5,140.5,4.7,31.0,961.5,861.25,631.78
2017,5,2,11,30,893.0,142.0,4.7,31.0,982.0,894.6,653.45
2017,5,2,11,45,898.0,141.0,4.75,31.5,994.5,923.65,671.15
2017,5,2,12,0,903.0,140.0,4.8,32.0,1007.0,950.17,687.13
2017,5,2,12,15,903.0,140.0,4.8,32.0,1010.5,970.39,700.05
2017,5,2,12,30,903.0,140.0,4.8,32.0,1014.0,987.66,711.15
2017,5,2,12,45,899.5,141.5,4.85,32.5,1008.5,1000.05,718.07
2017,5,2,13,0,896.0,143.0,4.9,33.0,1003.0,1009.3,723.06
2017,5,2,13,15,892.5,142.0,4.95,33.0,989.0,1012.9,726.05
2017,5,2,13,30,889.0,141.0,5.0,33.0,975.0,1013.26,727.1
2017,5,2,13,45,881.0,141.5,5.05,33.0,952.5,1007.51,724.33
2017,5,2,14,0,873.0,142.0,5.1,33.0,930.0,998.6,719.65
2017,5,2,14,15,865.5,140.5,5.1,33.0,900.5,985.06,711.7
2017,5,2,14,30,858.0,139.0,5.1,33.0,871.0,968.51,701.89
2017,5,2,14,45,843.5,139.0,5.1,33.0,833.0,949.89,690.81
2017,5,2,15,0,829.0,139.0,5.1,33.0,795.0,923.02,674.31
2017,5,2,15,15,815.0,136.0,5.05,32.5,752.0,891.04,655.45
2017,5,2,15,30,801.0,133.0,5.0,32.0,709.0,856.89,635.02
2017,5,2,15,45,783.0,129.0,5.0,32.0,661.0,816.31,608.98
2017,5,2,16,0,765.0,125.0,5.0,32.0,613.0,774.24,581.7
2017,5,2,16,15,741.5,120.5,4.95,31.5,561.0,729.12,552.88
2017,5,2,16,30,718.0,116.0,4.9,31.0,509.0,680.57,521.12
2017,5,2,16,45,687.5,110.0,4.85,31.0,454.0,625.12,481.94
2017,5,2,17,0,657.0,104.0,4.8,31.0,399.0,570.3,441.87
2017,5,2,17,15,614.0,97.0,4.5,30.0,343.5,507.53,395.8
2017,5,2,17,30,571.0,90.0,4.2,29.0,288.0,447.15,350.3
2017,5,2,17,45,511.0,80.5,3.9,28.5,233.5,377.74,295.6
2017,5,2,18,0,451.0,71.0,3.6,28.0,179.0,313.06,242.93
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.5,235.45,179.42
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,169.15,123.64
2017,5,2,18,45,150.0,27.0,3.15,25.0,45.0,94.58,54.28
2017,5,2,19,0,31.0,9.0,3.0,24.0,10.0,17.33,0.0
2017,5,2,19,15,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,2.0,3.0,21.5,2.0,0.0,0.0
2017,5,3,6,0,0.0,4.0,3.0,22.0,4.0,3.93,0.0
2017,5,3,6,15,0.0,20.5,3.1,22.0,20.5,19.79,9.78
2017,5,3,6,30,0.0,37.0,3.2,22.0,37.0,35.46,24.44
2017,5,3,6,45,0.0,60.0,3.3,22.5,60.0,56.08,42.63
2017,5,3,7,0,0.0,83.0,3.4,23.0,83.0,76.34,60.28
2017,5,3,7,15,8.0,105.0,3.5,23.5,108.0,97.05,73.88
2017,5,3,7,30,16.0,127.0,3.6,24.0,133.0,118.87,90.84
2017,5,3,7,45,131.0,157.5,3.75,24.5,217.5,157.41,116.44
2017,5,3,8,0,246.0,188.0,3.9,25.0,302.0,212.34,155.71
2017,5,3,8,15,144.5,206.5,3.9,25.5,275.5,220.79,166.02
2017,5,3,8,30,43.0,225.0,3.9,26.0,249.0,217.9,165.92
2017,5,3,8,45,117.0,262.0,3.95,26.5,336.0,277.42,210.21
2017,5,3,9,0,191.0,299.0,4.0,27.0,423.0,349.45,263.82
2017,5,3,9,15,130.0,313.5,3.95,27.5,400.5,345.05,260.04
2017,5,3,9,30,69.0,328.0,3.9,28.0,378.0,338.46,254.02
2017,5,3,9,45,197.5,346.5,3.85,28.5,502.5,431.08,322.87
2017,5,3,10,0,326.0,365.0,3.8,29.0,627.0,535.82,399.0
2017,5,3,10,15,294.5,391.5,3.7,29.5,636.0,555.66,411.08
2017,5,3,10,30,263.0,418.0,3.6,30.0,645.0,572.56,421.0
2017,5,3,10,45,137.0,321.0,3.55,30.5,439.5,405.75,300.11
2017,5,3,11,0,11.0,224.0,3.5,31.0,234.0,224.43,164.47
2017,5,3,11,15,15.0,273.5,3.45,31.0,287.5,275.72,202.47
2017,5,3,11,30,19.0,323.0,3.4,31.0,341.0,327.47,239.82
