Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,45,158.5,399.0,3.4,31.5,551.5,524.71,383.32
2017,5,3,12,0,298.0,475.0,3.4,32.0,762.0,730.59,524.71
2017,5,3,12,15,509.0,358.0,3.4,32.0,850.5,824.52,592.94
2017,5,3,12,30,720.0,241.0,3.4,32.0,939.0,921.47,661.32
2017,5,3,12,45,717.0,242.0,3.4,32.0,934.0,933.07,668.16
2017,5,3,13,0,714.0,243.0,3.4,32.0,929.0,942.06,674.07
2017,5,3,13,15,710.0,241.5,3.55,32.0,916.0,944.91,677.08
2017,5,3,13,30,706.0,240.0,3.7,32.0,903.0,945.03,678.46
2017,5,3,13,45,431.0,349.0,3.85,32.0,751.0,789.25,570.28
2017,5,3,14,0,156.0,458.0,4.0,32.0,599.0,622.85,450.01
2017,5,3,14,15,418.5,342.0,4.35,32.0,703.5,771.47,562.92
2017,5,3,14,30,681.0,226.0,4.7,32.0,808.0,901.67,658.94
2017,5,3,14,45,671.0,220.5,5.05,32.0,774.0,878.85,646.08
2017,5,3,15,0,661.0,215.0,5.4,32.0,740.0,853.81,632.3
2017,5,3,15,15,382.0,276.0,5.7,31.5,576.0,652.17,488.63
2017,5,3,15,30,103.0,337.0,6.0,31.0,412.0,440.1,329.89
2017,5,3,15,45,348.5,263.0,6.35,31.0,490.5,584.74,445.32
2017,5,3,16,0,594.0,189.0,6.7,31.0,569.0,708.12,542.26
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,475.03,367.95
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,257.24,197.06
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,352.35,276.49
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,441.72,349.51
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,417.73,332.48
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,390.7,312.31
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,333.99,266.5
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,279.65,221.21
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,208.88,161.63
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,140.05,103.37
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,79.06,46.45
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,16.0,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,14.74,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,23.52,13.49
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,35.23,25.17
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,41.51,31.22
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,47.92,37.1
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,87.83,49.81
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,134.34,79.61
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,183.2,118.11
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,236.2,163.27
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,282.67,209.94
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,310.61,238.76
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,372.31,286.78
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,457.15,354.08
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,510.28,397.79
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,563.8,440.58
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,614.73,480.13
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,667.32,519.67
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,667.48,516.78
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,655.27,503.63
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,741.8,571.05
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,842.13,643.03
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,877.9,665.7
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,911.34,686.89
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,940.87,705.57
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,967.8,722.41
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,988.81,736.71
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,1006.83,749.09
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,1020.32,758.89
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,1030.61,766.7
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,906.98,680.55
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,767.65,573.44
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,907.3,682.15
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,1025.98,764.68
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,1011.86,755.65
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,994.58,745.29
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,970.02,729.99
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,942.94,712.96
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,917.39,697.87
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,883.98,677.16
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,845.07,651.33
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,804.36,624.02
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,756.18,591.78
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,707.21,558.5
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,654.79,521.0
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,600.16,479.76
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,537.12,431.25
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,476.23,383.09
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,405.98,326.16
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,340.34,271.16
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,262.31,205.27
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,193.05,145.27
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,111.24,69.51
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,27.15,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,7.86,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,12.51,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,25.1,14.97
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,37.97,27.51
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,44.1,33.33
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,52.13,40.53
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,92.18,52.56
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,138.9,82.37
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,188.06,120.34
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,241.48,164.52
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,294.46,210.07
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,353.58,260.29
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,407.83,306.13
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,463.46,351.9
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,517.11,394.79
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,571.17,436.65
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,622.29,475.11
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,672.89,512.06
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,722.21,548.08
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,768.13,580.41
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,809.62,606.93
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,849.18,631.82
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,885.36,655.16
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,919.22,676.79
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,948.29,693.76
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,974.76,708.91
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,996.21,722.14
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,1014.71,733.52
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,1027.76,740.38
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,1037.64,745.32
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,1042.31,748.15
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,1043.67,749.03
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,1039.24,744.88
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,1031.49,738.81
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,1017.08,730.13
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,999.55,719.61
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,976.36,705.96
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,956.22,694.36
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,924.23,675.99
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,889.93,656.04
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,850.89,631.47
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,809.98,605.47
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,761.45,574.8
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,712.14,543.13
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,661.54,509.13
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,608.07,470.98
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,543.5,423.95
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,481.15,377.05
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,412.66,323.17
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,348.22,270.63
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,269.38,207.19
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,199.37,148.58
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,117.44,74.49
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,32.13,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,7.86,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,12.47,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,24.21,14.37
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,35.78,25.65
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,41.58,31.14
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,51.02,39.56
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,90.89,50.92
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,137.1,80.81
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,185.07,117.8
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,237.33,160.8
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,293.33,208.6
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,348.42,255.5
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,402.04,300.09
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,457.12,344.5
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,510.02,386.2
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,563.26,426.68
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,616.55,465.84
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,666.16,501.16
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,712.81,533.05
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,758.21,562.0
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,799.42,586.97
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,838.74,610.23
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,874.3,630.17
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,907.54,648.16
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,937.97,664.47
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,966.0,679.01
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,987.0,690.37
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,1004.98,699.85
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,1017.94,705.52
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,1027.69,709.32
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,1032.18,712.23
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,1033.33,713.31
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,1029.15,711.34
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,1021.64,707.55
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,1008.9,701.43
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,992.99,693.47
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,967.9,679.9
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,940.33,664.79
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,909.21,648.64
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,881.14,634.27
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,842.87,612.21
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,802.85,588.66
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,755.06,560.18
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,706.46,530.49
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,652.14,494.98
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,600.78,459.48
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,538.64,415.16
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,478.54,370.83
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,409.4,318.0
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,344.63,266.53
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,268.1,204.76
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,199.96,147.75
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,120.21,76.76
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,35.76,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,8.85,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,14.09,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,25.38,15.41
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,36.56,26.24
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,41.86,31.27
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,52.66,34.82
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,92.99,51.5
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,139.61,81.87
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,188.15,119.37
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,241.05,162.96
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,297.08,210.88
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,352.19,257.92
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,406.4,303.02
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,461.88,347.77
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,515.05,390.01
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,571.61,433.36
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,621.93,470.98
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,671.59,507.04
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,717.89,540.67
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,762.83,571.41
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,803.87,597.51
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,842.96,621.98
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,877.83,643.35
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,910.3,662.94
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,935.77,678.06
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,958.07,691.1
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,978.02,703.77
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,995.08,714.64
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,1007.27,722.47
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,1016.36,728.44
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,1019.86,730.94
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,1020.13,731.54
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,1014.74,727.77
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,1006.18,722.1
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,992.55,715.62
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,975.93,707.29
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,958.1,696.81
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,931.88,680.84
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,838.08,619.34
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,742.03,552.0
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,733.7,549.83
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,723.96,546.0
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,677.61,515.14
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,630.98,483.6
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,556.92,430.86
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,489.83,381.87
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,474.91,372.98
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,457.39,360.7
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,388.73,306.41
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,324.6,254.17
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,248.88,191.97
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,183.63,136.78
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,102.13,66.09
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.85,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,17.14,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,32.77,21.37
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,49.63,37.14
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,62.95,49.24
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,76.22,54.84
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,112.13,73.61
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,154.19,102.03
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,196.13,139.23
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,224.56,166.14
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,219.07,166.68
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,202.96,156.71
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,285.48,219.03
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,387.65,296.57
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,434.4,331.99
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,484.02,369.17
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,505.81,384.33
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,522.81,395.33
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,487.83,367.89
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,443.36,332.87
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,442.84,331.44
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,441.21,329.06
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,580.19,433.76
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,729.4,542.25
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,694.05,513.18
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,653.38,480.97
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,680.56,500.8
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,707.85,520.38
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,762.25,559.64
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,814.49,596.85
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,750.39,549.69
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,678.88,497.42
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,681.04,500.23
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,682.13,502.04
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,599.98,443.1
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,509.87,377.85
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,560.98,417.4
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,601.36,448.66
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,611.75,458.85
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,610.49,461.04
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,448.58,341.37
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,293.33,222.74
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,284.31,217.55
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,274.73,211.56
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,377.93,295.88
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,458.04,360.24
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,388.58,306.74
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,332.93,263.2
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,274.62,216.59
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,219.97,171.95
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,156.53,119.96
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,103.56,75.89
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,57.14,35.59
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,8.85,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,6.39,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,12.54,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,32.18,20.92
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,48.87,36.36
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,67.2,52.72
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,89.28,66.05
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,87.97,63.35
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,71.42,53.44
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,69.61,51.68
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,67.68,49.81
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,84.65,63.22
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,101.19,76.09
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,85.16,62.88
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,68.7,49.46
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,43.04,28.81
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,17.41,8.25
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,18.38,8.97
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,19.35,9.69
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,61.51,42.84
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,103.55,75.48
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,132.38,97.49
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,161.43,119.44
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,165.45,122.4
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,169.53,125.46
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,250.01,185.8
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,331.08,245.19
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,238.78,176.7
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,145.59,106.49
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,192.45,142.25
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,239.64,177.83
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,276.86,205.65
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,314.38,233.56
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,301.98,224.55
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,289.46,215.54
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,273.85,204.55
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,258.17,193.44
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,144.5,107.13
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,32.91,20.29
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,30.96,18.83
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,29.02,17.34
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,51.76,35.4
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,74.51,53.49
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,85.64,62.59
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,97.07,72.02
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,107.39,80.5
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,118.23,89.43
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,101.27,76.34
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,84.26,63.0
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,67.21,49.26
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,50.24,35.4
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,35.73,23.42
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,21.23,11.37
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,11.57,2.94
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.97,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,15.91,7.49
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,27.03,17.57
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,41.05,29.99
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,55.04,40.04
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,70.42,52.63
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,85.86,65.04
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,101.38,77.27
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,116.94,89.36
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,132.56,101.3
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,148.23,113.12
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,161.99,123.3
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,175.99,133.6
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,189.74,143.63
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,203.71,153.76
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,215.74,162.35
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,227.91,171.0
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,238.47,178.72
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,249.12,186.5
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,208.46,155.19
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,167.04,123.32
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,171.16,126.4
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,175.32,129.47
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,293.84,218.12
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,414.5,305.69
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,450.78,331.75
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,487.74,358.33
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,445.08,327.44
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,401.4,295.77
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,569.71,420.76
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,740.63,542.69
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,531.28,392.32
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,313.4,230.95
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,320.32,237.27
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,327.26,243.26
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,404.2,301.47
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,473.56,353.42
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,352.71,264.93
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,227.08,170.47
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,252.07,190.47
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,285.59,216.74
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,279.66,213.57
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,273.16,209.99
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,225.39,173.32
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,172.25,131.96
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,147.44,112.92
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,123.08,93.9
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,99.65,75.37
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,76.12,56.39
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,54.56,38.68
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,32.84,20.68
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,18.34,8.08
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,7.86,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,14.64,0.0
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,35.67,23.81
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,53.3,39.92
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,71.12,55.65
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,94.56,68.77
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,94.19,67.51
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,78.72,59.04
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,92.85,70.14
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,107.02,81.0
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,150.65,114.83
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,195.02,148.56
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,195.92,148.49
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,196.12,148.01
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,185.15,139.43
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,173.61,130.42
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,141.77,105.59
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,109.24,80.17
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,129.92,95.89
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,150.76,111.46
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,140.75,103.43
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,130.57,95.36
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,204.24,151.09
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,278.45,205.93
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,251.97,185.83
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,225.17,165.76
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,198.13,145.36
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,170.82,124.72
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,190.03,138.9
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,209.34,152.95
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,270.99,198.14
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,333.24,242.88
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,423.95,307.94
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,510.37,368.37
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,586.85,423.57
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,654.15,471.73
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,650.65,470.28
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,654.02,473.88
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,508.83,372.62
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,367.38,270.8
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,187.63,139.56
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,15.46,6.56
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,28.51,17.04
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,41.56,27.54
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,226.71,176.37
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,396.6,305.85
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,343.61,265.12
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,287.15,222.39
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,260.61,202.0
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,238.67,183.93
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,170.05,129.09
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,112.86,82.66
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,63.27,40.94
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,11.45,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,10.32,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,16.37,1.28
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,27.11,17.16
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,37.57,27.0
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,42.83,31.96
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,61.12,37.23
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,101.41,57.12
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,147.7,89.13
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,195.67,127.6
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,247.88,171.9
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,302.89,219.56
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,356.88,266.15
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,409.6,310.48
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,463.77,354.66
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,515.88,396.6
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,568.29,437.5
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,620.93,477.41
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,669.93,513.66
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,715.28,546.36
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,759.32,576.0
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,799.87,602.39
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,838.57,627.19
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,873.11,650.2
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,905.35,671.55
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,934.53,689.38
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,961.24,705.45
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,981.68,718.78
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,999.21,730.26
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,1011.82,737.07
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,1021.3,741.91
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,1026.11,745.33
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,1027.66,746.77
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,1023.48,743.44
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,1016.07,738.15
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,1003.0,730.07
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,986.86,720.09
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,966.22,707.6
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,942.75,693.27
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,912.94,675.77
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,880.78,656.61
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,847.39,635.17
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,807.05,608.78
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,760.96,578.85
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,713.96,547.9
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,660.0,510.57
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,608.83,473.81
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,547.9,429.33
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,488.84,384.83
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,420.47,331.02
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,356.36,278.87
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,281.05,217.12
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,213.61,160.15
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,133.11,91.21
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,58.19,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,21.28,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,10.81,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,17.15,2.72
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,28.28,18.34
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,39.33,28.72
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,44.5,33.54
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,64.23,39.03
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,104.84,59.25
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,151.45,91.18
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,199.43,128.91
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,251.49,171.79
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,303.9,216.04
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,362.0,264.08
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,414.91,307.4
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,469.16,350.52
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,521.54,391.01
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,574.27,430.48
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,626.75,468.77
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,675.71,503.66
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,721.84,535.1
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,766.74,563.57
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,807.76,588.99
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,846.97,612.96
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,882.13,634.89
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,914.99,655.23
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,944.39,671.94
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,971.29,686.98
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,991.87,698.87
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,1009.52,708.99
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,1023.19,715.88
