Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,1033.74,720.95
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,1038.13,723.84
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,1039.23,724.91
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,1035.0,721.42
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,1027.48,716.09
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,1014.78,709.21
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,998.96,700.54
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,973.49,686.52
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,945.62,671.01
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,920.71,658.16
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,887.92,640.11
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,849.64,617.51
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,809.56,593.46
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,762.9,565.73
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,715.4,536.81
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,664.28,503.83
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,610.93,467.4
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,549.63,424.08
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,490.19,380.64
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,422.2,328.42
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,358.24,277.5
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,283.49,217.79
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,216.42,162.13
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,136.53,94.2
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,62.08,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,22.81,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,11.3,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,17.94,3.96
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,29.85,19.62
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,41.14,30.18
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,48.01,36.45
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,68.97,42.75
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,108.16,62.8
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,153.39,94.0
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,200.42,130.79
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,251.83,172.89
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,302.69,216.05
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,356.12,260.89
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,411.27,306.27
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,464.51,349.13
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,516.23,389.54
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,568.38,429.04
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,617.73,464.41
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,666.7,498.31
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,713.5,530.57
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,757.0,558.88
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,797.03,583.66
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,835.33,606.94
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,869.68,628.58
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,901.8,648.63
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,928.41,663.97
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,952.4,677.57
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,973.23,690.21
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,991.31,701.14
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,1003.18,707.12
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,1012.04,711.33
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,1016.33,714.26
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,1017.48,715.38
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,1013.0,713.12
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,1005.39,709.05
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,991.73,701.31
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,975.12,691.81
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,954.46,679.83
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,936.66,669.76
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,790.78,575.25
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,640.53,468.8
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,730.17,539.21
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,795.12,586.94
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,748.75,557.51
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,701.61,527.77
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,650.73,493.96
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,597.51,456.59
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,537.31,413.88
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,479.01,371.15
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,412.73,320.17
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,350.39,270.54
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,276.49,211.12
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,210.1,156.06
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,133.61,91.71
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,62.12,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,22.66,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,12.29,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,19.57,5.55
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,30.21,19.78
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,40.94,29.74
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,45.57,34.1
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,67.47,40.1
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,107.56,60.8
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,153.38,92.86
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,200.99,130.67
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,252.82,173.79
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,286.21,210.29
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,299.77,226.92
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,352.43,266.12
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,415.48,313.23
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,480.91,363.53
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,567.59,429.74
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,618.64,467.42
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,665.85,501.58
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,710.36,532.72
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,753.59,560.96
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,793.07,585.94
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,830.67,609.38
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,863.66,629.48
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,894.34,647.9
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,923.2,664.99
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,949.79,680.5
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,969.38,692.86
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,986.1,703.47
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,997.95,709.59
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,1006.72,713.84
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,1010.39,716.72
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,1010.86,717.71
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,928.41,665.29
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,835.16,597.7
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,764.14,549.28
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,699.8,504.28
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,541.08,393.65
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,384.26,280.35
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,633.58,469.95
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,841.71,618.27
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,802.48,592.12
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,762.01,566.33
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,702.52,527.88
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,644.21,488.58
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,603.21,461.62
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,560.34,432.37
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,497.72,386.02
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,435.29,338.77
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,369.52,287.91
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,308.35,239.09
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,240.13,183.89
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,179.07,133.24
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,97.57,66.45
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,21.85,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.32,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,10.81,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,20.95,6.94
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,40.37,28.09
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,60.24,45.95
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,75.01,59.11
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,101.89,73.35
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,89.51,63.33
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,57.98,42.0
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,113.19,86.09
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,167.67,128.74
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,152.22,116.38
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,134.64,102.3
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,162.74,123.84
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,191.27,145.43
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,195.27,147.85
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,199.23,150.26
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,177.9,133.27
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,155.97,115.91
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,170.95,127.26
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,186.13,138.7
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,195.49,145.38
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,204.94,152.12
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,171.34,126.46
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,137.3,100.38
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,160.43,117.84
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,183.77,135.27
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,185.06,136.25
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,186.35,137.28
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,232.5,171.61
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,278.94,205.72
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,328.22,242.15
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,377.97,278.68
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,436.45,321.89
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,489.39,360.82
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,373.09,276.42
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,251.18,186.08
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,479.42,361.08
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,699.81,523.29
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,479.44,361.28
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,258.09,192.75
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,257.97,193.58
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,257.77,194.11
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,169.84,127.43
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,84.17,60.94
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,108.33,80.39
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,133.72,100.9
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,115.76,87.21
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,97.76,73.27
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,193.17,152.03
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,272.37,214.76
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,206.28,159.94
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,146.63,110.01
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,79.76,54.49
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,17.77,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.85,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,2.46,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,15.43,7.36
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,26.06,16.9
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,40.56,29.69
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,55.08,40.11
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,85.98,65.29
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,116.63,89.67
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,99.29,75.24
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,80.28,59.61
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,105.21,79.16
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,130.05,98.24
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,155.93,117.56
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,182.13,136.8
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,186.68,139.54
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,191.24,142.36
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,257.26,191.09
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,320.14,236.14
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,334.42,245.03
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,348.73,254.01
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,410.94,297.0
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,475.19,339.9
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,562.88,399.31
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,657.13,460.48
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,755.83,522.93
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,860.81,585.88
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,787.58,535.49
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,707.02,481.84
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,858.13,585.94
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,999.09,670.79
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,1003.79,673.9
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,1005.42,677.25
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,1000.97,678.08
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,993.44,677.04
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,979.97,672.34
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,963.63,665.78
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,946.69,658.68
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,921.37,646.18
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,890.19,631.05
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,856.92,614.18
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,815.41,590.23
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,775.95,567.13
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,729.23,539.36
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,682.01,510.56
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,557.58,422.54
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,441.57,337.09
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,391.87,302.22
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,343.52,266.86
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,336.17,261.89
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,315.03,244.82
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,245.36,188.59
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,183.32,137.26
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,106.71,73.95
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,37.83,4.27
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,15.43,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,12.78,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,21.72,8.43
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,37.86,25.87
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,50.55,37.41
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,41.08,29.68
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,33.79,22.15
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,42.01,28.82
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,50.24,35.36
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,74.46,54.69
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,97.97,73.12
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,93.58,69.21
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,89.01,65.2
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,124.3,92.47
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,159.55,119.25
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,219.99,164.89
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,281.45,210.45
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,216.49,160.83
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,148.69,108.89
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,181.15,133.43
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,213.99,158.01
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,387.95,287.73
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,566.79,415.84
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,457.4,335.96
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,340.3,249.45
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,433.49,317.09
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,529.43,384.81
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,524.12,380.59
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,518.26,376.3
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,734.99,538.17
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,948.94,689.6
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,952.05,690.94
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,952.51,691.65
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,719.2,526.16
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,467.14,339.37
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,533.11,389.93
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,606.32,444.42
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,731.91,540.78
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,851.16,630.33
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,732.37,544.16
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,614.79,457.7
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,577.58,432.52
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,539.9,406.46
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,536.13,407.4
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,527.38,404.42
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,513.78,395.99
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,504.87,390.54
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,437.81,340.66
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,381.98,298.16
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,319.11,249.19
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,260.65,202.52
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,196.64,150.57
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,132.88,98.43
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,77.44,52.67
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,19.89,0.96
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,9.49,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,11.3,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,20.6,8.11
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,41.64,29.11
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,59.2,44.95
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,50.48,37.89
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,39.59,27.02
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,50.23,35.68
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,60.89,44.19
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,123.79,93.65
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,182.06,138.4
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,241.03,181.24
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,311.96,234.2
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,313.62,236.75
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,305.18,230.21
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,382.06,287.84
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,469.78,353.1
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,545.01,411.0
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,638.89,482.34
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,681.7,512.67
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,723.87,542.07
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,675.43,500.61
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,610.18,446.25
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,642.12,469.05
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,674.61,491.86
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,688.23,499.93
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,701.11,507.5
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,593.09,429.95
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,477.5,345.75
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,564.98,408.72
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,658.37,473.99
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,470.7,341.7
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,280.86,203.67
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,415.68,302.66
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,547.9,396.9
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,748.48,548.25
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,922.04,674.54
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,587.08,437.95
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,235.56,172.39
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,391.12,291.09
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,531.31,395.43
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,590.83,442.6
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,641.46,483.14
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,561.29,425.84
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,493.26,376.52
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,470.0,361.87
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,443.37,344.09
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,389.3,303.35
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,338.49,264.36
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,285.9,223.42
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,235.67,183.32
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,179.81,137.82
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,122.47,90.74
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,71.96,49.01
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,18.69,1.82
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.46,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.82,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,12.05,4.46
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,19.29,10.93
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,27.5,18.16
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,35.72,23.87
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,34.27,22.67
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,32.83,21.41
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,36.7,24.44
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,40.58,27.42
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,57.52,40.97
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,74.49,54.39
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,54.64,38.25
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,34.81,22.25
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,30.46,18.71
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,26.12,15.2
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,106.07,78.05
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,185.1,138.52
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,167.18,124.36
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,148.89,110.12
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,149.98,110.54
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,151.1,110.93
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,169.86,125.01
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,188.8,139.09
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,285.55,209.93
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,384.18,279.35
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,429.94,311.01
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,476.54,343.15
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,577.4,413.6
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,677.07,480.91
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,676.29,480.82
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,674.66,481.13
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,566.9,407.78
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,450.9,327.14
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,386.31,283.37
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,314.28,232.34
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,516.53,384.79
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,707.95,522.48
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,647.52,482.2
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,579.27,436.37
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,533.28,406.04
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,487.7,375.27
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,537.27,418.08
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,576.82,452.77
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,515.76,407.56
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,467.7,371.42
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,410.19,327.99
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,355.33,285.58
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,296.8,238.75
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,235.18,188.45
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,175.4,138.57
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,119.42,91.38
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,72.48,51.14
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,25.02,5.72
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,10.53,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.49,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.96,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,3.37,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,8.67,1.99
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,11.57,4.1
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,15.43,7.35
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,19.3,10.57
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,107.1,82.08
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,192.04,149.6
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,171.2,133.38
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,148.44,115.33
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,139.26,107.41
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,129.75,99.29
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,151.16,116.07
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,172.81,132.89
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,163.55,125.05
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,154.1,117.15
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,160.78,122.21
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,167.55,127.34
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,310.03,237.14
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,455.59,345.12
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,468.75,353.9
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,481.87,363.03
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,496.73,373.62
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,511.69,384.26
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,620.32,465.51
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,733.38,547.62
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,660.28,493.79
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,582.24,436.27
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,555.03,417.74
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,527.07,398.26
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,571.14,432.32
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,622.1,470.83
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,534.51,406.82
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,454.22,347.34
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,414.74,318.29
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,375.13,288.76
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,385.4,298.3
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,395.13,307.35
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,244.27,190.87
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,94.95,71.63
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,133.61,103.26
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,173.48,135.65
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,118.9,91.98
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,65.74,48.8
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,57.02,41.89
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,48.3,34.86
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,38.14,26.49
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,27.99,18.0
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,20.26,11.43
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,12.53,4.81
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,7.23,0.19
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.98,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,12.29,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,22.28,10.64
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,42.88,31.23
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,59.93,46.99
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,50.52,39.18
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,38.62,27.21
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,49.75,36.53
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,60.89,45.69
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,57.5,42.61
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,54.12,39.54
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,120.17,93.52
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,184.59,145.02
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,157.49,122.65
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,128.81,99.17
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,149.29,115.09
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,170.0,130.99
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,252.16,194.84
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,331.12,254.83
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,342.76,263.07
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,354.26,271.35
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,269.25,205.98
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,178.48,135.44
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,265.29,202.49
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,352.71,268.53
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,330.67,251.19
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,308.23,233.8
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,259.72,196.56
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,210.73,158.87
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,210.6,158.49
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,210.42,158.02
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,234.23,176.09
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,258.16,194.1
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,221.88,166.63
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,185.49,139.02
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,220.69,166.08
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,256.19,193.05
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,273.42,206.25
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,290.8,219.64
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,304.83,230.8
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,327.63,248.54
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,323.97,246.61
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,319.95,244.51
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,288.7,221.46
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,257.57,198.31
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,245.3,189.83
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,232.43,180.7
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,203.63,158.87
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,175.04,136.83
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,272.1,217.25
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,343.86,273.2
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,272.33,213.99
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,210.78,161.89
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,139.35,101.26
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,73.8,32.78
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,26.32,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,13.76,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,23.35,11.6
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,34.71,24.04
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,47.0,35.29
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,51.68,39.66
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,64.19,48.01
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,92.84,71.36
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,121.76,94.39
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,154.51,119.4
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,184.66,142.13
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,169.42,130.1
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,145.72,111.28
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,171.77,131.07
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,198.3,150.88
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,183.99,139.16
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,169.07,127.14
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,156.65,117.12
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,143.95,106.94
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,416.67,319.81
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,731.03,544.91
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,769.26,567.2
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,806.13,590.13
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,838.91,611.77
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,869.85,632.2
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,897.24,649.03
