Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,922.63,664.53
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,905.05,651.27
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,880.37,629.36
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,813.62,584.2
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,744.9,536.81
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,730.23,528.47
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,718.37,521.47
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,624.11,455.99
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,521.84,383.42
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,382.53,285.0
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,238.23,178.36
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,244.89,184.52
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,251.62,190.53
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,354.45,271.85
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,450.88,347.89
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,255.47,198.62
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,65.79,47.49
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,56.09,40.04
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,46.4,32.44
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,41.55,28.66
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,36.71,24.83
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,31.86,20.96
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,27.03,17.04
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,194.02,159.59
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,330.4,270.6
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,263.09,212.46
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,202.57,159.41
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,135.87,100.94
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,74.13,35.89
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,26.25,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,14.25,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,22.56,11.41
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,33.06,23.01
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,43.0,32.35
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,49.08,38.01
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,80.88,48.45
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,121.91,72.66
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,168.72,107.16
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,215.95,145.55
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,267.29,188.62
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,318.96,233.24
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,376.4,281.84
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,428.23,324.77
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,481.57,367.65
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,533.71,408.77
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,586.22,448.88
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,635.51,485.72
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,686.55,522.73
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,731.31,555.32
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,774.82,584.85
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,816.22,611.44
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,856.06,636.64
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,890.05,658.68
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,921.73,679.06
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,951.57,697.01
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,979.13,713.34
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,999.61,726.14
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,1017.21,737.13
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,1030.87,744.15
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,1041.43,749.24
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,1046.31,751.95
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,1047.91,752.68
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,1044.17,748.98
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,1037.1,743.34
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,1024.37,735.35
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,1008.5,725.5
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,987.21,712.63
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,963.11,698.02
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,933.5,680.21
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,901.5,660.79
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,864.36,637.24
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,825.3,612.32
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,785.1,585.84
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,738.91,555.06
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,687.11,520.06
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,635.18,484.52
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,576.32,442.36
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,518.78,399.61
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,455.96,351.52
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,394.46,302.92
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,322.79,245.97
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,257.74,192.33
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,178.28,126.96
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,107.55,54.07
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,39.72,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,13.27,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,21.14,10.33
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,28.44,18.75
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,35.22,25.15
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,38.5,28.19
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,71.99,37.98
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,114.86,63.04
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,162.79,98.71
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,214.48,141.56
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,266.18,186.05
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,317.58,231.2
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,370.97,277.52
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,423.33,321.68
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,476.22,364.96
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,530.62,408.62
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,581.34,448.4
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,628.78,483.72
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,675.09,517.1
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,719.44,548.86
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,762.51,577.57
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,801.67,603.16
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,838.79,627.03
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,872.67,649.55
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,904.3,670.38
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,930.43,686.16
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,953.89,700.07
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,974.63,711.84
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,992.65,721.74
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,1004.46,727.52
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,1013.29,731.38
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,1017.55,733.87
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,1018.68,734.41
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,1014.17,731.38
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,1006.57,726.46
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,993.91,718.35
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,978.3,708.42
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,954.77,691.91
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,928.81,673.96
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,904.9,660.27
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,873.12,641.24
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,835.75,617.28
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,796.77,592.11
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,751.29,562.94
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,705.02,532.86
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,655.55,499.19
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,603.88,462.58
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,545.22,420.95
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,488.26,379.35
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,423.48,329.69
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,362.46,281.37
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,292.23,224.99
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,227.16,171.17
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,153.02,109.55
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,87.0,45.08
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,31.34,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,8.36,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,16.4,6.59
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,33.99,22.9
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,50.86,37.8
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,70.77,55.11
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,91.48,69.05
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,112.29,85.34
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,133.83,101.92
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,133.08,101.12
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,130.76,99.01
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,106.19,79.1
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,80.3,58.27
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,147.81,110.63
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,214.8,161.37
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,253.48,190.18
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,288.53,216.05
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,306.18,228.31
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,324.05,240.67
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,322.9,239.3
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,321.22,237.6
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,333.48,245.71
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,347.62,255.12
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,354.34,259.24
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,363.08,264.84
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,371.58,270.22
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,380.13,275.64
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,413.36,299.23
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,447.14,322.97
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,448.4,322.79
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,449.39,322.58
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,501.58,359.56
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,554.27,396.23
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,562.43,401.4
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,570.17,406.51
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,607.92,433.8
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,637.01,455.04
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,480.28,346.45
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,308.88,223.77
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,598.36,442.29
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,836.69,609.16
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,747.89,548.63
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,658.54,485.35
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,620.78,461.81
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,581.98,436.75
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,570.03,431.1
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,555.0,422.56
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,492.14,377.12
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,436.29,335.8
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,370.51,285.9
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,309.71,238.45
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,244.8,187.11
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,185.96,139.27
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,115.28,81.7
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,56.56,28.78
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,21.11,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,14.25,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,24.15,12.43
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,40.94,28.6
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,57.09,42.92
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,57.16,43.3
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,58.92,42.53
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,65.73,47.93
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,72.51,53.15
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,84.33,62.31
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,96.18,71.35
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,107.59,80.07
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,119.01,88.74
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,130.0,96.82
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,141.0,104.84
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,207.93,155.6
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,275.74,205.95
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,288.5,214.13
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,305.67,225.56
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,320.4,235.98
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,335.25,246.45
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,348.28,254.99
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,361.28,263.43
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,370.51,269.88
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,379.9,276.47
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,471.44,341.4
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,565.4,406.14
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,498.22,358.34
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,428.8,308.9
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,431.71,311.22
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,434.47,313.26
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,501.52,361.26
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,569.32,408.9
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,559.44,401.38
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,549.1,393.91
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,642.97,462.37
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,734.77,527.66
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,818.31,591.1
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,887.51,641.67
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,857.76,623.61
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,826.21,604.84
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,786.86,579.61
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,746.49,553.53
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,700.76,524.09
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,654.71,493.46
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,597.68,453.22
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,539.31,411.34
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,481.58,369.5
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,426.21,328.38
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,351.03,270.89
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,276.99,213.18
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,216.02,164.76
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,160.25,119.47
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,87.36,61.06
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,20.32,7.46
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,10.32,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,13.76,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,24.79,13.06
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,41.68,29.33
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,59.25,44.95
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,74.32,58.08
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,106.42,73.28
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,137.45,97.83
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,155.54,115.03
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,201.91,145.49
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,264.74,190.28
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,300.47,219.65
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,338.55,249.94
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,360.93,267.97
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,379.15,281.34
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,423.96,313.83
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,477.28,351.71
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,480.75,351.73
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,473.11,343.75
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,464.19,336.41
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,454.85,328.57
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,553.09,396.93
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,659.49,467.36
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,699.8,493.38
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,741.64,520.77
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,686.25,480.56
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,624.73,436.7
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,633.59,443.69
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,642.24,449.93
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,651.83,456.09
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,660.77,461.85
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,651.45,456.25
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,641.28,450.27
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,652.61,459.66
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,663.06,468.33
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,629.92,446.9
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,596.3,425.26
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,633.22,452.94
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,675.73,483.37
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,603.63,434.73
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,541.63,392.72
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,350.04,258.15
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,151.87,110.85
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,102.91,74.49
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,55.11,37.8
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,71.08,50.52
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,87.25,63.37
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,75.43,54.42
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,63.79,45.5
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,53.14,37.21
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,42.49,28.76
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,32.34,20.55
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,22.19,12.21
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,13.98,5.38
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.78,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.95,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,7.37,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,14.47,5.49
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,32.32,21.91
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,49.26,37.11
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,69.25,54.83
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,89.75,69.16
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,108.04,83.98
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,126.83,98.93
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,138.4,108.08
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,149.62,116.84
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,177.89,138.9
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,207.13,161.54
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,232.79,180.87
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,263.84,204.2
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,276.84,213.64
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,289.51,222.73
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,344.05,263.29
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,400.84,304.55
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,444.29,335.14
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,486.51,364.23
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,526.83,391.5
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,568.65,419.15
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,623.78,457.82
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,680.39,496.78
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,632.88,460.94
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,579.42,421.49
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,700.12,508.78
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,823.98,594.0
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,734.37,528.88
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,637.14,459.26
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,744.8,536.05
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,852.65,608.26
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,913.0,649.35
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,964.63,681.12
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,951.54,670.61
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,940.02,661.88
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,913.19,644.59
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,884.62,626.42
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,854.62,607.39
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,822.9,587.28
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,785.83,564.59
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,747.4,540.7
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,700.92,513.03
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,654.21,484.38
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,598.02,448.26
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,546.49,414.06
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,488.17,373.6
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,432.31,333.62
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,367.07,285.3
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,306.53,238.8
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,234.18,181.62
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,175.41,133.61
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,111.94,81.42
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,49.07,27.37
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,19.37,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,15.73,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,27.9,15.9
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,45.05,32.57
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,62.86,48.44
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,75.04,59.15
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,107.05,72.75
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,138.55,91.7
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,179.69,121.21
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,221.35,153.33
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,267.78,190.29
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,304.28,222.34
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,337.79,250.49
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,390.69,290.48
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,459.14,342.23
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,506.29,378.41
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,554.42,414.59
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,518.65,386.27
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,463.84,342.33
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,466.5,343.83
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,469.94,345.43
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,508.82,372.51
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,552.26,402.25
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,635.58,462.13
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,726.64,525.89
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,746.82,539.07
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,766.4,552.32
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,766.73,551.51
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,765.39,549.74
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,692.77,499.03
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,619.39,447.14
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,667.24,482.13
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,714.79,515.89
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,562.01,409.38
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,400.96,293.85
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,286.83,211.94
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,180.68,133.22
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,137.27,100.63
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,94.08,67.62
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,116.66,85.38
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,139.49,103.3
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,135.61,100.54
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,131.75,97.85
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,116.37,86.2
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,100.99,74.48
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,94.61,69.74
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,88.25,64.97
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,76.88,56.29
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,65.73,47.66
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,54.59,38.89
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,43.46,29.96
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,33.79,22.05
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,24.12,14.01
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,15.43,6.69
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,3.44,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,13.76,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,26.49,14.84
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,45.45,32.86
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,61.56,47.34
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,76.36,60.3
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,101.97,73.43
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,118.89,87.68
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,136.66,104.18
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,180.37,130.23
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,254.78,182.38
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,286.68,211.55
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,305.7,228.77
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,349.38,261.4
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,391.76,292.73
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,421.65,314.78
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,453.93,337.98
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,460.07,341.14
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,461.92,340.96
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,445.07,327.79
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,420.66,309.12
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,425.82,312.45
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,430.44,315.25
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,479.5,349.88
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,530.11,384.86
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,634.17,458.81
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,744.12,534.27
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,741.68,530.67
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,737.74,527.02
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,723.07,516.52
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,708.98,506.46
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,586.92,422.95
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,456.57,331.47
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,473.06,344.47
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,489.49,356.6
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,415.27,304.35
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,333.32,245.86
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,323.12,239.28
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,312.84,232.32
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,255.27,190.55
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,198.01,148.21
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,147.72,110.19
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,97.91,71.8
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,348.86,271.83
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,581.92,445.21
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,438.52,337.13
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,308.04,237.44
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,263.21,204.33
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,227.49,177.16
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,191.6,149.14
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,156.36,121.1
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,119.3,91.26
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,83.39,61.83
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,53.07,36.55
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,21.24,9.41
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,15.24,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,24.02,13.04
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,33.64,22.93
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,42.75,31.25
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,46.75,34.92
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,81.11,45.91
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,122.76,83.23
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,141.88,107.82
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,160.33,122.15
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,178.31,135.9
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,214.31,162.81
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,252.51,191.11
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,267.43,201.76
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,281.24,211.38
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,341.42,255.29
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,401.8,298.53
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,385.54,285.26
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,360.6,265.78
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,363.91,267.87
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,366.56,269.37
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,474.82,347.24
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,591.39,427.91
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,731.16,532.68
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,888.36,639.18
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,779.51,561.61
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,649.67,463.22
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,604.0,432.01
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,553.41,396.49
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,573.36,410.98
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,593.31,425.08
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,689.35,493.36
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,786.65,560.38
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,900.5,643.27
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,993.46,703.0
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,767.52,554.74
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,517.83,374.66
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,737.68,539.9
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,918.08,663.54
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,889.21,644.45
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,858.22,625.66
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,821.37,602.86
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,783.05,578.9
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,738.99,551.86
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,696.76,525.64
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,509.45,389.53
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,331.42,253.21
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,422.99,327.87
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,481.39,374.62
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,415.75,324.31
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,354.3,276.22
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,284.22,219.95
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,223.54,169.67
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,152.94,111.39
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,86.82,53.53
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,32.59,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,9.83,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,19.3,9.36
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,37.09,25.73
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,54.3,40.96
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,73.33,57.52
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,93.52,70.81
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,122.55,88.85
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,167.88,119.34
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,208.91,149.03
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,253.94,183.11
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,295.85,219.01
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,327.15,245.4
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,344.75,259.87
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,349.19,263.14
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,392.93,294.99
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,439.41,328.25
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,486.65,361.71
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,533.02,394.11
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,572.5,420.73
