Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,613.1,447.67
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,562.93,409.21
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,503.35,364.11
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,566.74,408.81
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,635.19,455.31
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,713.89,509.12
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,797.85,564.77
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,804.61,567.65
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,809.84,570.23
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,799.09,561.69
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,786.44,552.08
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,885.21,623.79
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,975.18,682.98
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,970.55,680.26
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,963.13,676.93
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,893.35,632.69
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,819.16,581.2
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,758.72,542.38
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,706.28,507.74
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,549.14,400.77
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,396.6,292.05
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,477.35,354.71
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,552.07,410.9
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,393.48,295.53
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,235.17,176.39
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,417.86,321.13
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,566.85,433.62
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,505.76,388.94
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,450.81,348.8
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,388.54,301.82
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,330.4,256.59
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,264.5,204.19
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,204.74,155.3
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,134.09,97.51
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,78.0,48.41
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,29.0,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,13.76,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,26.54,14.95
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,44.05,31.53
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,61.66,47.24
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,75.69,59.52
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,100.86,73.94
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,125.98,85.5
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,168.37,111.17
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,159.87,114.25
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,133.52,101.19
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,195.51,147.9
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,264.93,199.46
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,330.15,246.91
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,406.88,302.96
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,347.87,259.8
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,277.09,206.28
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,223.98,166.32
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,168.72,124.32
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,245.97,181.64
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,323.81,237.44
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,547.58,405.39
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,806.95,581.66
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,741.82,531.03
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,658.54,466.82
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,577.24,410.93
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,490.05,349.64
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,595.13,423.27
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,702.29,494.67
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,675.9,475.34
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,647.97,456.09
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,669.81,470.88
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,691.09,484.73
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,691.49,485.62
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,690.88,486.11
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,528.85,377.18
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,351.4,253.42
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,572.86,414.74
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,771.94,549.07
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,743.55,530.7
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,713.81,513.69
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,634.05,460.61
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,565.83,414.32
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,568.6,419.53
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,574.46,425.88
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,480.52,359.48
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,401.4,302.52
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,348.67,265.38
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,305.68,234.17
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,260.63,200.55
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,217.07,167.09
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,170.95,130.63
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,127.43,95.42
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,83.34,59.43
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,37.3,21.12
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,16.44,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,15.73,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,26.53,15.05
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,41.36,29.4
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,52.23,39.37
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,70.13,55.03
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,90.7,69.07
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,120.88,88.89
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,165.16,119.32
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,202.9,148.27
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,243.98,180.24
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,271.51,203.8
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,287.98,217.59
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,330.18,249.14
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,375.33,282.54
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,402.4,302.45
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,428.18,321.01
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,502.16,375.93
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,588.55,438.83
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,559.11,414.51
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,517.04,380.84
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,565.38,414.62
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,616.06,449.03
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,586.22,426.16
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,553.4,401.45
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,676.35,490.39
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,807.99,581.31
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,883.94,637.25
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,957.61,684.97
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,970.48,692.08
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,980.63,698.08
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,782.81,565.07
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,557.25,401.04
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,513.48,371.97
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,469.13,341.07
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,571.82,415.45
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,665.61,480.89
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,379.89,281.36
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,91.14,64.96
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,126.94,93.0
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,163.13,120.75
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,106.14,77.33
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,50.3,34.08
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,98.42,72.05
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,148.49,111.23
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,170.19,128.53
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,192.04,145.96
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,169.08,128.78
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,146.34,111.61
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,122.39,92.9
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,98.9,74.27
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,77.57,57.25
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,55.98,39.64
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,37.5,24.28
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,19.3,8.56
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,9.83,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,14.74,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.15,12.58
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,32.78,22.31
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,41.91,30.66
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,45.51,33.92
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,80.35,45.0
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,119.52,68.91
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,163.82,101.75
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,208.49,137.79
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,257.19,178.25
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,309.34,222.2
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,360.54,264.87
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,410.11,305.58
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,461.05,346.25
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,509.74,384.01
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,561.74,422.91
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,608.25,456.93
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,654.21,489.63
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,612.34,454.19
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,551.69,403.79
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,649.01,474.21
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,757.02,549.36
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,760.49,550.04
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,760.77,549.13
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,839.43,607.77
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,921.37,661.25
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,940.77,673.04
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,957.65,683.72
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,910.61,652.1
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,851.84,606.44
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,813.31,581.21
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,775.92,556.18
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,882.14,636.74
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,969.46,696.58
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,624.13,463.59
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,245.19,180.34
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,309.82,229.44
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,369.91,273.68
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,285.65,212.48
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,210.91,157.22
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,112.29,82.3
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,16.43,7.37
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,26.58,15.52
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,36.73,23.73
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,38.65,25.36
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,40.58,27.01
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,35.73,23.29
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,30.89,19.51
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,25.57,15.25
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,20.26,10.93
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,15.91,7.4
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,11.57,3.8
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,7.71,0.54
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.85,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.93,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,15.24,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,23.97,13.18
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.39,23.57
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,44.26,32.54
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,49.68,37.44
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,84.86,49.16
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,123.59,72.88
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,167.61,105.45
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,212.73,141.85
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,261.71,182.46
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,310.18,223.49
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,361.03,265.9
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,414.06,309.19
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,465.23,350.09
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,514.48,388.47
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,564.13,426.08
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,611.37,460.96
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,658.24,494.68
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,701.88,526.34
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,745.56,556.45
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,784.38,581.65
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,821.63,605.6
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,854.64,627.5
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,885.57,647.98
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,797.98,584.63
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,690.92,501.36
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,746.88,542.68
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,804.1,583.76
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,788.4,570.73
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,770.72,556.69
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,758.63,548.39
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,745.21,539.19
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,879.15,641.68
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,994.15,721.58
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,818.98,600.6
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,626.89,457.55
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,688.97,505.72
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,738.35,543.86
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,715.59,529.88
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,691.23,515.01
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,761.34,571.61
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,801.73,602.34
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,759.38,573.69
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,716.06,544.54
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,666.96,511.13
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,617.73,477.13
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,564.11,438.01
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,509.57,397.4
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,447.97,350.29
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,389.47,304.1
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,322.24,250.04
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,260.73,198.93
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,187.85,138.07
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,124.26,81.69
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,55.14,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,11.72,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,23.15,12.51
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,31.66,21.18
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,39.21,28.1
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,43.25,31.77
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,78.92,43.05
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,118.06,66.37
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,162.75,98.78
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,211.5,137.45
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,264.44,180.36
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,317.35,224.17
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,369.25,266.7
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,420.19,307.73
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,472.18,348.44
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,522.28,386.55
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,572.61,423.74
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,622.73,459.67
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,669.22,492.24
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,712.92,523.07
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,755.46,551.18
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,794.69,575.73
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,832.2,598.92
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,865.66,620.24
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,896.94,640.11
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,924.08,655.95
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,948.75,670.17
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,968.04,682.03
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,984.63,692.27
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,997.52,700.65
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,1007.52,707.36
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,1011.07,709.78
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,1011.52,710.42
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,1007.39,708.35
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,1000.25,704.52
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,987.6,697.36
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,972.07,688.5
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,945.39,672.94
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,922.88,660.11
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,894.01,644.09
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,863.03,626.6
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,826.29,604.11
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,788.11,580.45
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,746.28,554.72
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,700.88,526.11
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,649.84,491.99
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,599.1,456.44
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,542.15,415.73
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,486.81,375.16
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,425.08,328.65
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,366.51,283.17
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,297.2,228.68
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,237.13,179.74
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,168.47,123.45
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,109.38,72.22
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,49.26,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,13.99,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,27.32,15.76
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,38.43,26.88
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,50.59,37.81
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,59.45,45.57
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,94.07,58.72
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,131.03,81.66
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,173.13,112.31
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,216.03,146.36
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,262.87,184.48
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,309.0,222.23
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,357.82,261.46
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,405.85,299.19
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,455.16,336.57
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,502.62,371.45
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,550.9,405.6
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,595.93,436.42
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,640.59,465.88
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,683.02,494.3
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,726.11,522.4
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,764.05,545.87
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,800.85,567.36
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,833.37,587.05
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,864.18,605.58
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,890.48,619.97
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,914.66,633.0
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,933.34,643.96
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,949.72,653.61
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,873.28,603.58
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,784.37,541.67
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,886.47,615.31
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,979.91,676.24
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,817.07,571.09
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,639.44,448.93
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,802.41,567.33
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,941.75,660.29
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,800.08,567.39
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,656.28,467.8
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,762.28,548.24
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,846.16,607.59
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,814.59,588.11
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,778.05,566.2
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,734.13,539.83
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,689.57,512.57
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,641.26,481.05
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,592.95,448.14
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,536.55,408.68
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,481.71,369.25
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,421.08,324.27
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,363.39,280.04
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,294.86,226.54
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,235.19,178.21
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,167.75,122.81
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,109.5,72.48
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,49.62,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.89,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,5.78,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,11.57,4.14
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,17.36,9.31
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,24.12,15.25
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,30.89,19.88
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,87.69,65.31
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,143.48,108.86
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,173.97,131.95
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,206.57,156.67
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,249.57,188.84
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,303.16,229.5
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,293.95,223.01
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,281.28,212.94
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,227.72,171.95
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,171.93,128.8
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,181.14,135.44
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,190.54,142.1
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,312.05,233.66
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,437.8,325.45
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,509.67,376.95
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,588.61,432.56
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,587.27,430.25
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,584.21,427.07
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,693.75,507.21
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,810.41,589.64
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,697.88,507.78
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,574.54,417.6
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,769.52,562.97
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,958.36,692.44
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,962.57,693.09
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,964.05,693.41
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,860.94,621.21
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,749.07,539.03
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,640.27,463.83
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,530.9,386.28
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,481.35,352.02
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,431.81,317.06
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,547.47,404.08
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,657.06,483.58
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,617.1,456.15
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,576.83,429.18
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,608.6,456.58
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,622.82,471.09
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,563.24,428.43
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,505.95,387.14
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,453.01,349.03
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,394.3,305.82
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,339.75,264.62
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,287.9,224.32
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,230.86,178.95
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,178.19,135.95
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,123.35,90.75
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,68.4,44.61
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,31.03,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,13.99,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,27.31,15.83
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,43.23,31.05
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,58.57,44.8
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,64.94,50.48
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,98.2,63.67
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,134.65,86.77
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,176.36,117.29
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,213.22,152.85
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,235.66,175.76
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,252.23,190.15
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,267.97,202.86
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,308.99,233.29
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,358.17,269.59
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,401.5,301.16
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,447.43,334.23
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,494.98,368.44
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,550.71,407.96
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,629.59,467.66
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,726.13,538.7
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,764.31,563.17
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,801.4,586.33
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,833.98,607.45
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,864.77,627.3
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,891.36,643.25
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,915.83,657.78
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,935.75,670.43
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,953.32,681.64
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,820.59,588.39
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,670.43,476.95
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,831.92,596.92
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,981.92,699.36
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,978.05,695.16
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,971.37,690.35
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,959.4,683.42
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,944.76,674.88
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,801.59,578.01
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,656.5,473.15
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,762.33,555.95
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,846.13,618.35
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,728.52,537.29
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,611.78,452.6
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,656.87,490.9
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,684.82,516.09
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,632.75,479.59
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,581.46,443.24
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,524.57,402.63
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,466.26,359.98
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,404.12,313.08
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,345.86,267.81
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,280.45,216.2
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,221.08,167.97
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,149.72,109.68
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,93.29,61.88
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,42.41,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,14.39,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,28.09,16.36
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,38.45,26.88
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,49.82,37.14
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,56.08,42.78
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,90.49,54.52
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,128.35,77.75
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,171.8,109.67
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,211.39,148.84
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,236.77,175.13
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,267.26,200.15
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,289.29,217.7
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,343.26,257.72
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,410.98,308.06
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,475.0,356.99
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,565.05,425.31
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,612.59,459.98
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,662.25,495.3
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,705.79,526.46
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,748.21,554.77
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,787.04,579.26
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,824.34,602.44
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,857.53,622.41
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,888.58,640.77
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,915.99,656.83
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,940.98,671.24
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,961.11,683.89
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,978.61,694.93
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,991.04,701.36
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,1000.63,706.08
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,1005.76,709.53
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,1007.84,711.2
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,1004.86,709.8
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,998.83,706.61
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,987.34,699.78
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,972.96,691.25
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,952.86,679.42
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,930.18,666.0
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,902.13,648.84
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,877.35,633.86
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,841.49,611.71
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,803.99,588.37
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,760.69,561.83
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,716.48,534.27
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,666.36,501.18
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,618.93,469.28
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,562.6,429.44
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,507.64,389.54
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,445.64,343.14
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,386.88,297.77
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,319.57,244.82
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,257.89,194.69
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,184.41,134.85
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,123.36,82.76
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,56.11,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,12.54,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,24.8,13.71
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,34.0,23.02
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,42.96,31.14
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,46.43,34.33
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,82.37,45.22
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,122.2,69.2
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,167.18,102.28
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,213.26,139.37
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,266.76,183.65
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,316.37,225.62
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,368.12,268.64
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,419.35,310.4
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,475.9,354.87
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,525.61,393.06
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,575.43,430.13
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,623.62,465.07
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,671.38,498.7
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,715.44,528.13
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,758.22,555.02
