Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,798.21,579.92
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,836.48,603.4
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,870.33,624.76
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,901.94,644.57
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,927.81,659.61
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,950.78,672.78
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,970.81,685.5
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,988.14,696.59
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,892.65,632.56
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,782.21,550.3
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,761.87,537.33
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,740.1,522.8
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,885.36,628.64
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,1010.58,709.54
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,999.36,702.28
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,985.18,694.27
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,959.71,679.17
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,932.17,662.83
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,699.91,508.42
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,450.21,327.07
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,652.41,480.9
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,806.8,591.01
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,763.7,563.65
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,719.69,536.44
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,672.03,505.27
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,621.95,471.49
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,565.75,431.77
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,510.9,391.98
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,448.72,345.6
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,389.64,300.1
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,322.25,247.19
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,260.44,197.01
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,187.76,137.68
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,126.86,85.64
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,57.9,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,12.96,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,25.63,14.26
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,35.21,23.92
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,44.28,32.12
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,47.19,34.83
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,81.66,44.83
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,121.32,68.7
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,166.12,101.56
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,212.32,146.54
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,242.97,177.66
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,289.71,209.68
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,365.4,266.53
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,415.75,307.0
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,467.5,347.34
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,449.04,334.72
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,406.62,301.04
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,474.14,350.21
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,544.73,400.66
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,634.57,469.25
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,750.0,552.25
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,789.62,576.85
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,827.67,600.53
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,861.14,622.23
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,892.39,642.41
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,914.64,655.53
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,933.45,666.47
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,953.3,679.28
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,970.61,690.56
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,984.44,698.29
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,995.55,704.37
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,1000.25,707.95
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,1001.93,709.76
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,1000.05,709.41
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,995.04,707.19
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,983.11,700.27
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,968.29,691.61
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,951.7,682.23
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,932.12,670.93
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,904.72,654.19
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,875.05,635.95
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,644.09,476.48
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,401.02,294.63
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,587.19,440.24
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,722.43,541.82
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,672.12,508.44
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,622.03,475.36
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,569.19,438.01
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,515.48,398.64
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,451.05,349.98
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,390.42,302.74
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,323.74,249.35
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,262.66,198.95
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,186.0,136.15
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,122.94,82.79
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,56.54,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,16.71,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,28.08,16.04
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,38.88,26.85
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,50.64,37.34
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,58.13,43.96
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,92.13,56.4
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,129.05,78.96
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,170.71,109.09
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,209.97,146.72
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,238.26,174.55
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,231.84,172.85
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,213.36,160.23
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,302.29,226.1
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,406.12,302.95
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,425.83,316.98
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,444.48,329.5
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,497.44,367.89
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,559.85,412.43
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,573.83,421.17
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,584.02,427.08
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,600.95,437.15
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,612.84,443.56
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,530.02,383.0
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,441.4,317.67
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,446.62,320.73
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,451.74,323.48
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,546.95,391.09
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,647.03,460.3
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,737.75,524.03
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,827.92,586.02
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,610.2,436.17
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,371.98,265.76
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,460.4,329.54
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,543.94,388.15
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,386.31,277.85
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,224.28,161.14
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,464.68,339.12
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,699.69,503.86
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,556.63,403.52
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,417.4,303.83
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,362.81,265.3
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,308.78,226.39
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,405.75,301.82
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,495.02,370.03
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,490.53,368.99
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,489.1,370.04
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,486.93,371.08
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,479.89,367.75
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,417.35,320.94
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,361.27,277.76
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,295.58,226.3
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,235.88,178.12
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,170.45,124.59
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,113.24,76.31
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,52.85,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,13.76,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,26.55,14.82
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,45.16,32.15
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,63.76,48.61
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,76.42,59.68
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,101.35,73.19
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,127.99,88.77
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,169.67,116.98
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,207.87,143.12
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,262.53,183.94
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,293.56,214.26
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,311.26,231.53
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,340.74,254.25
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,362.14,270.05
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,420.34,312.84
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,491.14,364.36
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,501.76,370.3
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,510.12,374.09
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,549.87,401.46
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,595.39,432.28
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,691.77,504.33
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,804.35,583.42
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,773.77,557.92
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,732.31,523.04
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,822.38,589.11
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,921.01,653.99
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,869.31,617.23
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,808.08,570.05
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,897.18,634.75
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,983.6,690.13
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,988.63,692.96
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,990.74,694.63
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,988.38,692.16
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,983.09,688.0
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,971.49,681.42
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,957.13,673.22
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,944.25,666.07
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,922.32,653.18
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,900.95,642.07
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,871.73,625.79
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,836.64,604.26
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,799.86,581.47
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,757.47,555.66
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,714.15,528.85
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,667.4,498.27
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,618.27,465.33
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,562.83,426.43
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,508.75,387.48
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,447.01,341.8
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,388.33,296.97
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,322.03,245.25
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,261.21,196.22
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,188.14,136.86
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,127.19,85.61
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,58.69,3.08
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,16.22,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,27.31,15.44
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,36.86,25.28
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,47.48,34.82
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,52.85,39.65
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,86.44,50.89
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,123.94,73.52
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,166.89,104.75
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,210.41,138.99
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,258.71,178.23
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,306.65,218.32
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,357.05,259.86
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,409.51,302.19
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,460.2,342.21
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,508.85,379.64
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,557.99,416.32
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,604.64,450.32
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,651.05,483.24
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,696.22,514.11
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,738.27,541.05
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,777.42,565.49
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,815.1,588.65
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,848.63,610.08
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,880.13,630.09
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,910.03,647.65
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,938.03,663.88
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,958.83,676.56
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,977.01,687.64
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,990.6,694.72
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,1001.37,700.1
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,1007.17,703.93
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,1009.91,705.98
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,1007.05,703.18
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,1001.1,698.61
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,990.13,692.2
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,976.21,684.06
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,952.8,670.3
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,927.21,655.21
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,905.19,643.78
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,875.31,627.15
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,840.31,605.77
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,803.66,583.17
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,760.63,557.21
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,716.64,530.18
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,669.53,499.43
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,620.16,466.42
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,564.98,427.76
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,511.1,389.03
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,448.93,343.0
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,389.85,297.89
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,323.91,246.63
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,263.35,197.9
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,190.51,138.74
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,129.67,87.58
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,59.9,5.7
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,16.71,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,28.07,15.89
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,42.85,30.13
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,53.93,40.11
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,60.23,45.73
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,92.73,57.32
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,129.97,80.1
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,172.56,110.87
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,213.72,142.91
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,260.8,181.05
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,308.14,220.52
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,358.08,261.65
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,406.64,301.09
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,460.48,343.56
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,508.81,380.9
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,557.66,417.57
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,604.22,451.78
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,650.78,485.11
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,694.34,516.33
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,736.96,545.56
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,776.27,570.51
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,813.16,593.52
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,845.52,614.54
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,875.84,634.14
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,899.28,647.78
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,918.12,658.39
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,937.85,670.67
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,955.22,681.42
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,968.2,688.3
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,978.56,693.56
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,937.26,665.27
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,889.71,628.09
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,887.9,628.1
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,884.03,626.58
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,923.03,658.32
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,950.25,677.66
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,933.51,667.57
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,913.94,655.97
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,886.31,638.91
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,856.59,620.49
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,821.93,598.9
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,785.6,576.05
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,735.95,544.68
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,684.33,511.3
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,595.33,447.72
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,517.29,390.73
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,481.7,366.66
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,443.71,339.87
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,388.56,298.63
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,335.87,258.13
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,277.39,212.04
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,223.39,168.24
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,162.15,118.28
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,101.83,68.41
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,46.8,4.99
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,16.71,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,28.07,15.83
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,38.95,26.94
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,50.73,37.56
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,59.45,45.26
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,89.44,57.62
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,124.01,76.81
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,169.53,107.45
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,212.18,141.11
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,260.09,180.43
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,308.18,220.92
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,358.72,262.91
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,411.36,305.08
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,462.54,345.06
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,511.18,382.64
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,560.25,419.4
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,606.95,453.41
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,653.44,486.26
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,698.5,517.08
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,740.4,544.04
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,778.65,567.69
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,815.29,589.91
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,848.88,611.07
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,880.43,630.74
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,857.47,612.03
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,822.97,580.88
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,845.15,595.51
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,866.34,609.12
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,933.37,658.95
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,993.11,696.42
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,998.0,699.63
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,999.9,701.44
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,928.66,655.04
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,846.21,594.29
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,821.85,580.48
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,789.29,560.98
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,753.42,537.41
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,717.29,513.47
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,746.6,538.29
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,762.96,554.27
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,747.54,546.09
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,728.14,535.3
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,698.62,517.73
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,663.32,495.9
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,625.79,471.07
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,586.03,444.09
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,493.6,376.87
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,413.77,317.29
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,360.72,277.72
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,309.98,238.7
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,248.1,189.95
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,197.69,148.95
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,141.27,102.87
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,91.02,61.08
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,42.38,5.42
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,16.22,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,27.29,15.18
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,41.35,28.87
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,51.56,38.1
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,68.97,53.12
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,96.54,66.97
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,121.97,79.63
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,165.02,107.61
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,182.42,130.08
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,182.38,137.03
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,170.26,127.59
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,150.32,111.94
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,164.31,121.99
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,178.57,132.09
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,177.45,130.55
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,176.19,128.97
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,174.37,127.01
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,172.46,125.03
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,252.18,183.12
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,332.55,239.6
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,340.63,243.7
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,351.84,250.24
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,333.6,237.15
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,312.75,222.42
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,274.55,195.19
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,235.84,167.55
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,231.1,164.7
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,226.27,161.55
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,360.64,257.08
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,495.6,349.35
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,504.17,354.79
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,512.58,360.93
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,510.65,360.33
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,508.4,359.6
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,544.37,385.59
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,587.73,416.06
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,709.25,503.42
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,823.78,583.21
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,843.86,601.96
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,848.95,608.34
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,815.47,588.23
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,780.27,567.09
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,741.04,543.81
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,698.15,517.65
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,650.8,487.12
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,603.3,455.09
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,548.4,417.02
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,494.87,378.86
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,435.23,334.25
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,378.35,290.42
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,312.52,239.33
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,250.27,189.43
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,183.35,134.71
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,125.5,86.0
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,58.84,11.31
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,14.74,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,23.23,12.09
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,32.48,21.59
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,41.37,29.62
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,45.18,33.03
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,78.83,43.55
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,117.35,66.14
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,161.11,97.69
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,206.15,133.38
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,254.86,173.15
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,303.7,213.85
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,357.79,258.02
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,393.33,288.68
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,416.27,306.97
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,433.17,319.14
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,446.83,327.83
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,473.4,346.43
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,504.93,368.19
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,523.58,380.14
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,535.15,386.96
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,575.5,414.43
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,617.36,442.51
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,672.53,481.59
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,733.61,524.14
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,677.39,481.95
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,615.18,435.71
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,792.56,567.07
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,971.4,686.3
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,887.65,627.71
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,789.42,553.31
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,903.15,637.94
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,1003.82,704.01
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,1000.22,700.33
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,993.58,695.57
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,851.43,604.22
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,696.18,493.86
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,824.75,591.15
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,926.61,661.26
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,900.0,644.48
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,876.63,630.63
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,841.51,608.94
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,804.68,586.03
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,763.07,560.67
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,720.47,534.28
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,672.04,503.34
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,625.82,473.39
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,571.17,435.18
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,517.68,396.61
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,457.42,351.14
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,400.0,306.55
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,333.74,254.8
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,272.74,205.52
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,202.05,147.72
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,139.68,95.28
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,64.71,14.21
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,14.25,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,22.43,11.41
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,31.03,20.36
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,38.65,27.31
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,41.77,30.12
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,76.14,40.37
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,116.63,64.03
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,162.2,96.97
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,208.46,133.73
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,261.45,177.0
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,289.36,208.08
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,299.88,221.6
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,364.33,268.05
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,466.57,344.28
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,520.23,385.1
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,570.41,422.56
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,618.16,457.31
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,665.42,490.83
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,710.36,522.66
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,754.14,551.83
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,793.66,576.9
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,831.46,600.63
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,866.17,623.02
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,898.71,643.92
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,927.18,660.98
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,953.11,676.36
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,974.05,689.71
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,992.29,701.38
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,946.03,670.33
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,887.99,623.87
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,880.74,619.81
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,871.49,614.21
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,954.04,676.47
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,1020.17,718.9
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,1009.24,711.86
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,995.28,703.64
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,976.11,692.42
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,954.27,679.56
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,927.3,664.57
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,897.96,647.98
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,833.35,606.61
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,769.94,565.55
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,645.8,478.98
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,527.14,393.43
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,470.82,354.42
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,416.25,315.6
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,486.84,373.43
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,529.8,409.06
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,468.41,362.52
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,408.83,316.38
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,343.33,264.75
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,282.84,215.32
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,212.31,156.86
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,150.75,104.12
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,68.84,17.03
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,13.76,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,24.8,13.19
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,38.65,26.83
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,53.36,39.94
