Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,68.55,53.09
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,95.88,67.34
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,127.58,88.88
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,163.1,114.76
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,197.72,142.4
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,235.7,172.43
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,261.24,193.24
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,283.01,210.3
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,326.95,242.45
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,374.43,276.8
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,403.34,297.18
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,431.17,316.34
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,497.98,364.58
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,575.72,419.72
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,623.36,451.71
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,672.07,483.99
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,737.41,532.27
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,815.64,583.73
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,802.31,572.67
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,776.25,548.74
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,793.43,558.85
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,809.24,567.69
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,887.89,624.13
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,965.15,671.49
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,979.26,678.24
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,990.66,683.87
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,996.68,686.94
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,999.7,688.27
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,997.7,686.63
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,992.63,683.26
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,982.62,676.98
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,969.73,669.06
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,951.46,657.95
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,930.47,645.28
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,904.23,628.95
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,875.73,611.27
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,846.28,592.99
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,809.68,570.16
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,768.25,545.31
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,725.76,519.49
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,672.96,485.94
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,623.33,454.03
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,516.26,379.94
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,417.11,309.48
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,366.95,273.54
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,318.19,237.26
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,264.95,197.64
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,214.86,158.85
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,159.26,114.85
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,109.56,74.05
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,47.64,10.9
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,12.78,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,24.74,12.89
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,43.46,30.55
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,62.09,46.93
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,74.5,57.66
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,98.83,70.4
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,119.99,78.24
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,168.2,108.06
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,208.43,138.6
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,254.3,174.88
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,300.8,213.07
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,350.05,253.01
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,397.93,290.79
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,447.92,329.11
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,495.58,365.21
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,546.51,402.51
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,592.56,435.45
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,638.61,467.47
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,680.88,495.72
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,722.34,522.51
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,760.8,545.58
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,797.92,567.34
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,830.54,585.53
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,861.29,602.16
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,883.18,613.5
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,902.02,622.88
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,921.95,634.57
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,939.63,644.86
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,952.07,650.61
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,961.98,654.87
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,966.73,657.9
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,968.71,659.4
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,964.43,657.65
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,957.44,654.38
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,945.75,648.34
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,931.48,640.8
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,909.17,628.68
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,881.27,613.02
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,853.21,598.13
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,823.39,581.95
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,784.13,558.32
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,744.17,533.33
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,700.33,506.42
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,652.87,476.55
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,600.9,442.51
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,550.27,408.55
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,494.61,370.15
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,440.91,332.12
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,380.76,287.62
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,317.19,239.59
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,255.28,192.29
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,198.54,147.74
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,139.32,100.45
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,80.39,53.24
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,37.21,7.94
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.64,1.54
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,20.74,11.67
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,31.86,21.43
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,45.89,33.55
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,59.77,43.03
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,55.08,39.11
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,50.24,35.03
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,54.11,37.94
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,57.99,40.79
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,119.55,88.8
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,179.73,134.55
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,199.76,149.0
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,220.11,163.59
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,317.42,235.2
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,422.68,310.36
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,301.25,221.21
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,171.49,124.2
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,262.61,191.08
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,351.11,253.36
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,453.87,323.94
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,559.24,392.7
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,564.48,395.93
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,568.65,399.17
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,587.94,413.15
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,607.34,427.05
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,636.59,448.82
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,666.26,470.86
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,617.57,438.3
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,562.79,401.28
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,637.47,456.05
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,708.26,507.26
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,685.05,493.11
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,660.99,478.61
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,694.85,505.71
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,734.52,536.34
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,690.85,507.34
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,638.49,472.35
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,611.0,454.89
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,582.75,436.61
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,539.53,406.21
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,496.58,375.74
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,490.73,373.79
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,490.58,375.63
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,345.13,265.69
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,201.69,153.93
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,127.27,96.43
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,56.05,39.78
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,47.33,32.89
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,38.62,25.88
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,146.01,113.88
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,238.82,185.26
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,172.82,129.69
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,109.09,76.06
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,50.69,14.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,14.74,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,24.94,13.0
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,34.62,23.57
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,45.34,33.38
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,63.51,49.31
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,93.61,70.95
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,116.5,88.19
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,145.24,109.85
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,162.91,123.98
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,179.24,136.82
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,215.15,163.81
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,253.44,192.42
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,295.76,223.73
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,346.55,261.21
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,354.08,266.02
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,362.29,270.95
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,428.15,319.12
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,504.39,373.83
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,432.2,320.13
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,353.62,261.04
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,482.36,355.41
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,621.57,453.03
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,645.71,468.63
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,672.35,486.39
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,729.07,525.48
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,788.37,565.4
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,734.63,525.75
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,674.76,482.18
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,719.11,512.67
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,767.22,544.47
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,767.78,544.54
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,767.06,544.17
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,694.76,494.93
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,627.06,448.22
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,669.71,480.09
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,718.23,514.81
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,690.9,496.79
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,662.75,478.63
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,578.65,421.7
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,504.86,370.63
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,647.56,479.64
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,760.98,563.94
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,621.78,464.92
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,490.19,368.93
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,542.4,411.97
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,573.08,437.95
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,517.71,398.11
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,464.17,359.12
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,402.19,312.01
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,344.03,266.73
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,281.48,217.4
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,217.76,166.11
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,154.46,114.46
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,98.11,67.79
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,46.17,12.81
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,8.85,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,17.37,7.16
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,34.37,23.14
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,50.78,37.71
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,69.45,53.94
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,88.76,66.86
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,48.88,34.36
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,114.01,82.58
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,228.32,168.66
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,208.41,155.77
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,185.76,139.73
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,137.78,102.41
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,87.12,62.85
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,59.03,40.75
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,30.96,18.67
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,234.97,174.83
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,435.04,318.53
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,489.51,356.31
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,547.38,396.74
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,601.43,434.04
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,662.42,475.49
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,685.3,490.31
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,707.47,504.81
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,746.36,531.08
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,786.36,557.72
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,751.31,532.07
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,710.93,503.09
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,761.22,539.06
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,810.03,573.22
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,853.35,602.71
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,892.98,629.77
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,876.43,619.68
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,857.89,608.72
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,907.77,649.36
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,945.54,676.75
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,750.27,544.81
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,546.39,396.56
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,434.49,319.22
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,332.68,245.9
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,226.48,168.02
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,130.67,95.64
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,355.98,272.46
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,554.01,420.85
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,383.58,293.02
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,225.86,171.14
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,130.14,97.91
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,46.37,31.67
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,39.59,26.43
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,32.82,21.06
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,26.05,15.6
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,19.29,10.04
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,13.5,5.21
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,7.71,0.34
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.85,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.97,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.85,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,7.23,0.43
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,10.6,3.48
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,15.43,7.73
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,20.26,11.13
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,78.72,58.25
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,134.61,101.94
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,146.27,111.13
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,152.15,115.63
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,197.46,149.42
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,250.1,188.45
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,293.7,220.38
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,336.15,251.27
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,372.65,277.49
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,410.41,304.3
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,471.75,348.52
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,535.2,393.71
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,542.66,397.84
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,549.2,401.24
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,530.87,386.49
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,510.73,370.34
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,529.43,383.29
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,548.14,396.04
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,571.78,411.73
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,596.85,428.28
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,610.38,437.51
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,623.78,446.73
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,801.17,578.84
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,970.79,693.97
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,976.92,697.17
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,980.17,699.88
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,978.02,699.25
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,972.93,696.88
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,962.49,691.17
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,949.27,683.76
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,936.3,676.61
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,914.95,664.01
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,825.65,606.96
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,734.47,542.22
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,644.19,478.92
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,566.93,423.2
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,390.39,294.88
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,215.17,161.63
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,442.05,342.68
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,613.93,474.49
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,559.65,434.63
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,506.58,395.73
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,447.69,351.2
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,391.45,307.32
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,326.48,255.03
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,266.6,205.38
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,197.3,147.67
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,138.97,97.62
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,65.16,21.11
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,13.76,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,21.75,10.14
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,31.08,20.45
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,39.92,28.6
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,45.73,33.85
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,75.44,43.59
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,107.9,72.46
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,121.07,92.33
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,151.01,114.72
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,178.15,134.59
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,230.94,173.12
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,286.39,213.73
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,320.52,239.04
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,355.15,264.36
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,404.69,300.78
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,454.26,337.01
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,381.19,282.74
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,298.37,220.0
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,434.33,320.28
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,584.44,426.18
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,685.15,501.64
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,807.46,586.5
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,841.23,607.65
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,872.95,628.02
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,820.32,589.45
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,754.21,536.28
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,861.02,616.36
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,969.3,686.97
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,862.78,614.08
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,741.37,523.36
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,767.5,542.59
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,792.65,560.25
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,904.25,643.36
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,996.18,704.0
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,986.2,697.31
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,973.28,689.67
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,942.18,670.86
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,904.65,647.94
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,881.05,633.73
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,851.8,615.71
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,816.58,593.98
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,779.96,571.18
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,736.79,544.6
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,692.97,517.18
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,643.46,483.57
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,594.22,449.47
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,538.63,410.41
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,481.29,369.14
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,419.86,323.62
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,361.98,279.41
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,297.66,228.81
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,238.78,181.2
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,174.1,128.49
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,111.0,76.54
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,51.76,15.83
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,14.25,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,24.12,11.58
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,35.18,23.68
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,47.12,34.41
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,52.91,39.56
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,80.57,48.35
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,117.24,69.01
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,159.61,98.72
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,202.29,131.71
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,250.18,170.42
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,297.86,210.09
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,348.08,251.36
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,400.98,293.88
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,452.76,334.66
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,501.75,372.31
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,551.2,409.17
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,533.42,393.37
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,495.98,361.45
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,600.69,441.03
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,735.55,537.82
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,775.47,562.21
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,813.99,585.96
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,847.71,607.57
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,879.32,627.75
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,908.1,644.72
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,934.62,660.18
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,955.05,672.83
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,972.82,683.87
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,986.45,691.24
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,997.25,696.92
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,1003.6,701.07
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,1006.88,703.43
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,1004.59,702.74
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,999.22,700.27
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,863.63,612.29
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,714.43,505.41
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,838.69,599.17
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,936.42,665.51
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,909.66,650.1
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,880.6,633.92
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,845.88,612.58
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,814.61,593.45
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,773.02,568.36
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,730.33,542.16
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,681.3,509.99
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,632.17,477.24
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,579.54,441.17
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,525.94,402.74
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,465.17,357.01
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,407.34,312.21
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,341.07,260.68
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,280.0,211.48
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,206.92,151.88
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,142.58,98.25
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,66.76,21.72
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,14.25,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,24.12,11.2
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,33.58,22.1
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,43.96,31.43
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,65.02,49.52
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,92.76,67.38
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,107.54,67.84
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,155.93,94.27
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,196.39,135.24
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,222.9,163.81
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,258.62,191.36
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,295.45,219.45
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,322.62,240.17
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,347.92,258.86
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,364.28,270.35
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,378.14,279.55
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,434.63,320.3
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,495.51,363.64
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,428.96,314.31
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,356.65,260.08
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,455.74,331.57
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,557.34,402.7
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,522.29,376.5
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,481.56,346.54
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,620.03,446.5
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,766.73,548.18
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,729.25,519.54
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,686.59,487.99
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,675.92,479.51
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,664.05,470.14
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,667.93,473.05
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,671.05,475.45
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,706.53,501.39
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,747.55,530.67
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,722.76,514.12
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,697.07,497.2
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,802.04,576.4
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,893.25,642.53
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,864.99,625.79
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,834.93,608.39
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,796.09,584.11
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,756.4,558.7
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,712.58,530.46
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,668.36,501.41
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,613.96,464.62
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,564.15,430.19
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,508.17,390.08
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,454.31,350.59
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,394.23,305.44
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,337.53,261.65
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,265.54,204.78
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,207.01,157.32
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,147.11,108.44
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,88.44,60.45
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,41.11,11.8
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,13.27,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.84,11.51
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,43.82,30.64
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,63.16,47.7
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,65.46,50.08
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,74.39,54.82
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,49.27,34.42
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,22.2,12.38
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,77.8,56.9
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,130.57,98.05
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,208.54,155.02
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,301.94,224.14
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,348.06,258.58
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,398.5,296.12
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,447.35,332.51
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,507.28,376.72
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,543.58,402.39
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,577.45,425.72
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,590.78,432.67
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,593.69,431.92
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,469.75,342.29
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,334.19,241.94
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,475.77,344.83
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,626.66,450.1
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,683.53,488.68
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,744.15,529.64
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,766.88,545.53
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,789.46,561.53
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,830.03,588.37
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,872.71,616.16
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,921.55,653.22
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,968.06,686.5
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,964.99,684.68
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,959.26,681.58
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,947.91,674.96
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,934.05,666.85
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,914.71,655.25
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,893.1,642.22
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,864.72,624.56
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,834.57,605.72
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,798.95,583.29
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,762.03,559.39
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,717.29,530.54
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,668.74,498.67
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,620.12,466.12
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,571.8,433.08
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,515.33,392.75
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,460.94,353.08
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,401.84,309.01
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,345.67,266.01
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,272.6,209.42
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,213.41,162.11
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,151.45,111.76
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,96.43,66.52
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,42.31,12.36
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
