Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,13.76,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,24.54,11.08
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,39.74,27.37
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,55.59,41.52
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,61.7,47.1
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,86.9,56.77
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,121.49,76.71
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,161.85,104.78
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,201.96,135.23
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,246.6,170.87
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,292.06,208.43
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,340.49,248.07
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,359.5,266.9
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,363.55,271.14
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,403.22,300.09
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,440.21,326.6
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,498.61,369.04
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,560.55,413.55
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,585.36,429.85
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,603.05,440.93
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,656.38,478.32
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,711.36,516.22
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,589.1,427.56
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,454.08,327.75
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,613.23,443.31
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,783.09,560.3
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,869.07,623.7
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,954.61,679.63
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,968.0,686.23
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,978.68,691.66
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,985.05,695.58
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,988.48,697.77
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,985.94,696.29
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,980.44,693.08
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,970.02,686.58
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,956.76,678.4
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,939.5,668.07
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,914.51,652.85
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,887.83,636.31
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,859.03,618.41
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,825.14,597.4
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,789.51,575.15
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,750.47,551.11
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,707.8,524.32
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,659.23,492.04
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,610.72,458.76
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,555.87,420.1
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,502.39,381.52
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,441.55,336.7
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,383.64,292.79
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,314.76,239.96
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,255.07,192.35
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,186.31,136.87
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,126.85,87.67
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,60.68,19.61
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,13.76,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,23.31,9.85
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,33.7,22.22
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,44.9,32.32
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,49.23,36.33
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,72.61,42.47
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,110.17,62.83
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,153.45,92.87
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,190.87,132.03
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,212.68,157.45
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,260.86,187.83
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,348.49,252.03
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,398.6,293.07
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,450.85,334.86
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,500.7,373.81
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,554.12,414.12
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,602.19,449.59
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,650.12,484.02
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,694.28,514.64
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,737.27,542.13
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,777.16,567.04
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,815.44,590.55
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,849.97,612.54
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,882.33,632.97
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,905.4,645.91
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,925.1,656.66
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,945.73,669.12
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,963.81,679.93
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,976.89,686.16
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,987.24,690.71
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,992.24,693.71
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,994.26,694.98
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,991.29,691.8
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,985.36,686.93
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,974.0,681.65
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,959.82,674.7
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,940.48,663.45
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,924.42,654.38
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,897.21,638.17
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,867.83,620.57
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,832.2,599.05
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,795.1,576.37
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,753.32,551.25
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,713.35,526.97
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,663.51,495.51
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,614.02,463.04
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,558.35,424.32
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,504.06,385.51
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,442.0,338.96
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,383.17,293.6
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,314.82,240.78
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,255.57,193.27
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,186.15,136.81
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,126.19,87.05
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,60.38,19.2
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,11.8,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,22.35,8.87
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,37.53,25.34
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,53.28,39.35
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,68.97,53.03
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,87.6,61.75
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,106.46,66.21
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,149.09,89.94
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,197.2,130.63
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,240.97,168.54
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,284.57,204.52
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,328.57,240.32
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,366.13,271.06
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,400.68,297.83
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,456.95,340.75
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,537.87,402.02
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,560.07,415.98
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,569.62,419.49
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,598.91,438.73
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,625.66,455.59
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,665.2,481.96
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,705.27,508.22
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,779.57,564.06
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,862.81,620.16
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,890.77,636.29
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,916.44,651.16
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,937.39,664.32
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,955.83,675.93
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,969.81,683.34
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,981.09,689.1
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,987.08,693.05
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,990.1,695.27
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,988.13,694.46
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,983.18,691.9
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,972.79,686.02
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,959.55,678.45
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,941.09,667.62
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,920.03,655.19
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,898.33,643.73
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,868.79,627.06
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,834.56,606.11
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,798.66,583.89
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,756.89,558.43
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,714.15,531.92
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,667.7,501.29
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,618.92,468.46
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,564.0,430.08
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,510.31,391.51
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,449.59,346.44
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,391.82,302.18
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,326.35,250.51
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,266.12,201.5
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,194.68,143.17
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,134.77,92.96
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,63.55,20.01
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,12.78,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,21.72,8.08
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,32.56,21.26
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,44.2,31.85
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,60.27,45.86
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,86.73,64.9
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,108.36,81.23
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,135.6,101.57
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,166.88,114.04
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,241.05,163.68
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,289.3,204.05
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,340.16,246.22
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,392.56,288.81
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,444.05,329.82
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,493.58,368.2
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,543.63,405.73
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,594.48,442.77
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,642.21,476.6
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,686.6,506.59
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,729.97,533.74
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,769.53,557.16
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,807.58,579.01
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,841.96,599.48
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,874.27,618.3
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,897.8,629.98
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,918.04,639.41
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,938.89,651.43
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,957.28,661.89
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,971.28,668.33
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,982.64,673.21
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,988.7,677.57
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,991.82,680.32
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,990.48,679.66
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,986.15,677.3
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,975.42,672.0
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,961.84,665.09
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,948.07,658.6
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,925.95,646.88
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,898.9,631.24
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,869.66,614.2
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,835.21,594.1
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,799.1,572.74
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,756.73,547.81
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,716.21,523.73
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,666.68,492.21
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,617.34,459.75
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,561.99,421.65
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,508.0,383.52
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,445.07,337.68
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,385.43,292.91
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,317.13,240.69
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,257.87,193.65
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,188.36,137.63
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,128.06,87.9
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,60.95,18.61
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,12.29,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,19.49,6.29
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,30.15,19.21
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,40.25,28.38
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,44.68,32.46
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,66.31,38.2
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,103.72,57.65
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,146.68,86.94
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,190.2,120.34
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,238.47,159.26
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,263.13,188.46
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,265.61,196.35
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,333.31,243.57
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,441.33,321.79
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,490.77,357.62
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,540.6,392.32
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,591.1,425.53
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,638.06,454.6
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,533.88,380.37
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,408.25,288.12
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,428.72,302.34
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,449.37,315.41
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,646.09,457.57
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,868.34,601.46
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,893.87,615.69
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,916.46,630.4
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,862.79,596.67
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,795.93,548.68
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,891.04,617.07
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,979.53,672.17
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,914.69,631.64
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,837.97,577.69
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,803.75,556.76
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,772.61,536.97
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,829.41,577.46
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,877.74,611.67
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,907.85,636.94
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,923.13,648.16
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,896.43,634.04
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,867.51,618.7
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,833.44,598.6
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,797.71,577.22
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,755.98,552.71
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,713.25,527.06
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,667.42,497.7
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,619.14,465.88
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,533.78,405.06
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,451.96,345.34
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,396.8,304.29
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,343.79,263.58
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,285.73,218.02
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,231.86,174.53
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,171.07,125.11
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,117.35,80.4
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,56.17,16.29
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,11.8,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,18.69,5.38
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,29.37,18.58
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,39.5,27.86
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,44.33,32.31
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,65.23,38.07
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,105.88,61.8
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,148.17,92.51
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,186.98,120.34
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,235.73,157.98
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,283.6,197.24
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,336.97,239.78
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,386.31,278.13
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,437.27,315.94
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,486.4,353.25
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,536.06,389.94
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,583.04,424.26
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,632.2,459.16
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,675.99,490.75
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,718.79,520.32
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,758.06,545.58
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,795.77,569.64
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,829.63,591.46
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,861.46,611.96
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,888.17,628.3
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,912.31,643.0
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,933.83,656.59
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,952.85,668.67
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,966.44,676.06
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,977.31,681.86
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,983.37,685.75
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,986.47,687.96
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,985.09,687.95
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,980.72,686.23
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,970.42,680.51
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,957.26,673.14
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,935.03,660.13
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,916.66,649.68
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,889.83,635.1
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,860.83,619.07
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,827.49,598.83
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,792.45,577.33
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,750.37,550.91
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,710.21,525.51
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,662.71,494.66
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,615.07,462.8
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,527.78,400.25
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,444.55,339.27
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,392.58,301.24
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,342.21,263.03
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,303.22,232.59
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,265.62,201.45
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,196.44,144.81
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,137.99,95.45
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,64.61,18.81
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,11.3,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,17.89,4.43
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,28.19,17.52
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,37.95,26.41
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,43.54,31.47
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,64.43,37.67
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,101.2,56.35
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,143.52,84.99
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,186.79,118.33
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,234.28,156.85
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,282.04,196.5
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,335.32,239.88
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,384.37,279.35
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,434.99,318.84
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,483.75,355.57
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,533.0,391.22
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,579.98,423.9
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,629.1,456.62
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,672.72,485.76
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,715.36,512.58
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,754.56,535.26
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,792.18,556.49
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,826.36,576.99
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,858.53,596.13
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,886.64,612.12
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,912.53,626.72
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,863.4,594.96
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,801.13,549.09
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,751.59,515.1
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,695.61,476.51
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,708.23,485.27
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,720.06,492.89
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,606.9,419.04
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,485.63,338.28
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,642.23,447.52
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,781.7,539.35
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,768.47,531.45
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,760.92,528.53
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,825.13,577.55
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,864.55,604.73
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,835.78,588.27
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,799.86,567.83
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,759.07,543.48
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,717.22,518.14
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,669.83,489.09
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,622.16,459.22
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,570.69,424.92
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,518.11,388.41
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,458.93,346.48
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,402.31,304.77
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,337.08,254.55
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,276.92,206.59
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,207.85,151.03
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,147.52,100.73
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,67.65,18.64
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,11.3,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,17.92,3.87
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,28.64,17.8
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,38.79,27.1
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,45.67,33.27
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,65.58,39.48
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,101.39,57.6
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,142.89,85.52
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,185.69,118.38
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,232.74,156.44
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,279.97,195.57
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,329.83,236.38
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,381.57,277.85
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,431.88,317.2
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,480.08,353.72
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,528.85,389.31
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,576.0,422.91
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,623.15,455.45
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,669.11,487.05
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,711.78,515.13
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,751.0,538.84
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,788.72,561.26
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,709.93,504.34
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,611.5,430.04
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,754.88,534.53
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,908.59,633.97
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,929.69,645.35
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,948.28,656.5
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,961.89,665.21
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,972.77,672.4
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,979.36,675.98
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,983.0,677.89
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,981.18,677.19
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,976.41,674.86
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,966.22,668.77
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,953.18,661.09
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,934.56,650.08
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,919.19,641.22
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,892.63,624.87
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,863.87,607.24
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,829.28,586.49
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,793.14,564.68
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,750.88,539.34
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,710.33,514.83
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,599.97,440.68
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,496.81,367.75
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,394.89,295.81
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,302.0,227.86
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,261.93,198.45
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,222.63,168.62
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,181.02,136.88
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,140.99,105.31
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,100.47,72.47
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,62.27,41.01
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,29.18,4.81
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,10.81,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,17.13,2.94
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,27.46,16.92
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,37.26,25.91
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,41.97,30.19
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,60.43,35.12
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,97.63,53.51
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,140.38,82.22
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,184.13,115.72
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,232.1,154.47
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,280.37,194.83
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,334.07,239.08
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,383.6,279.61
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,434.81,320.45
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,484.2,358.79
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,534.07,396.31
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,584.53,433.17
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,631.55,466.68
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,675.87,497.26
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,719.18,525.34
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,759.24,550.12
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,797.79,573.55
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,832.16,595.37
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,864.47,615.76
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,891.2,631.15
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,915.29,644.8
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,937.15,658.35
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,956.45,670.32
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,970.27,677.49
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,981.32,683.01
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,988.0,687.33
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,991.68,689.92
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,990.35,689.82
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,985.98,687.97
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,976.15,682.51
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,963.42,675.36
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,945.35,664.92
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,924.58,652.85
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,898.51,638.75
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,875.61,626.66
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,841.38,605.76
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,805.37,583.61
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,764.05,558.67
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,721.69,532.66
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,673.22,501.1
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,626.97,470.59
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,572.42,432.99
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,518.99,394.87
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,458.09,349.34
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,400.1,304.73
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,334.25,253.8
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,273.56,205.2
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,202.73,147.69
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,140.07,95.42
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,65.07,15.36
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,10.81,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,18.51,2.86
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,29.54,18.48
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,41.31,29.17
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,46.16,33.66
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,62.69,37.68
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,99.05,55.37
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,141.16,83.41
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,184.43,116.31
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,232.85,155.45
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,281.34,196.16
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,335.31,240.82
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,384.69,281.4
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,436.0,322.49
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,485.62,361.27
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,535.65,399.2
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,586.54,436.59
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,633.95,470.56
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,678.31,501.48
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,721.6,529.81
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,760.91,554.61
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,798.56,578.03
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,833.07,600.17
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,865.52,620.86
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,895.04,638.46
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,922.4,654.59
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,943.85,668.01
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,962.59,679.76
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,976.18,688.3
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,986.88,695.13
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,993.61,699.55
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,997.27,702.16
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,994.85,699.61
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,989.38,695.28
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,979.32,691.07
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,966.29,685.06
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,945.05,672.68
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,921.46,658.85
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,894.96,642.88
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,871.64,628.99
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,836.04,607.11
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,798.87,584.05
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,757.87,559.14
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,715.84,533.13
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,668.17,501.66
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,618.52,468.28
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,564.02,430.19
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,510.75,391.89
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,448.97,345.3
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,390.28,299.77
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,325.04,248.4
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,265.02,199.64
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,192.4,140.59
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,131.71,89.79
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,61.53,12.9
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
