Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,10.81,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,18.5,2.01
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,28.77,17.79
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,39.75,27.84
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,60.7,45.96
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,85.7,62.58
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,112.4,81.59
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,140.73,102.59
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,177.29,128.73
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,215.33,156.61
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,258.37,184.14
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,331.92,238.26
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,373.34,274.21
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,404.9,300.16
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,448.86,333.36
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,493.39,366.12
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,528.92,391.23
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,561.71,413.62
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,497.57,365.3
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,420.49,306.22
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,590.31,435.95
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,794.43,579.37
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,667.32,486.33
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,518.08,371.93
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,475.31,341.35
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,430.48,308.73
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,625.29,449.6
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,827.8,588.46
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,835.76,591.35
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,842.17,594.38
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,920.67,653.32
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,988.13,696.88
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,987.33,696.36
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,983.48,694.48
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,973.15,688.07
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,959.92,679.95
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,868.87,621.78
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,769.4,550.6
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,780.34,562.45
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,786.36,570.44
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,719.98,524.93
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,655.72,480.55
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,555.07,410.63
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,459.51,342.49
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,400.72,300.4
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,344.08,259.02
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,243.65,183.91
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,150.65,112.43
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,126.95,94.39
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,103.65,76.31
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,82.36,59.72
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,60.85,42.61
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,41.89,27.27
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,23.17,11.91
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,11.58,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,10.32,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.39,0.28
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,27.18,16.46
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,37.41,25.87
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,41.41,29.62
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,56.31,33.08
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,93.67,50.43
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,136.72,78.69
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,184.6,124.11
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,216.17,156.31
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,254.06,186.45
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,285.73,211.2
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,326.76,241.79
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,365.71,270.54
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,435.08,322.34
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,536.63,397.99
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,584.21,432.45
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,631.29,465.79
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,675.72,496.4
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,719.1,524.46
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,698.63,504.51
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,664.05,473.27
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,756.28,542.7
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,863.45,614.46
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,828.01,587.98
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,780.08,548.51
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,787.08,552.89
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,792.48,555.87
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,889.5,625.77
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,980.26,682.57
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,986.54,686.33
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,989.8,689.01
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,988.05,688.69
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,983.29,686.63
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,973.53,681.23
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,960.85,674.13
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,942.0,663.54
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,920.56,651.36
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,894.68,636.32
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,872.06,623.39
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,836.47,601.88
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,799.28,579.19
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,757.96,554.43
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,715.64,528.59
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,667.51,497.19
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,617.31,463.67
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,562.14,425.5
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,508.22,387.13
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,446.12,341.41
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,387.29,296.66
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,320.98,244.6
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,258.2,193.93
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,188.38,137.23
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,128.18,86.94
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,59.89,8.89
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,10.32,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,16.43,0.0
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,27.23,16.44
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,37.46,25.9
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,41.97,30.09
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,56.01,33.54
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,92.74,50.29
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,135.27,77.94
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,178.63,110.59
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,226.92,149.39
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,278.45,192.05
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,329.35,233.89
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,379.62,273.9
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,431.5,313.71
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,481.34,351.08
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,534.94,389.46
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,582.33,422.35
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,629.29,453.68
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,673.93,482.24
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,717.5,507.88
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,757.46,530.56
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,795.78,551.74
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,830.58,572.24
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,863.29,591.34
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,890.81,605.94
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,915.73,618.93
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,937.94,631.58
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,957.55,642.74
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,971.13,649.09
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,981.85,653.89
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,988.66,657.91
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,992.44,660.33
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,853.88,577.12
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,695.5,471.83
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,739.87,504.38
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,774.85,529.14
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,712.67,489.98
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,642.73,445.84
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,767.47,536.17
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,861.02,599.29
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,825.12,578.75
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,787.81,558.1
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,748.32,536.62
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,705.08,511.99
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,654.84,481.83
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,604.97,449.99
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,549.19,412.29
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,494.84,374.37
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,432.22,328.38
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,370.14,281.41
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,304.92,230.76
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,245.41,183.14
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,177.23,128.32
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,118.13,79.47
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,55.59,5.76
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,9.83,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,15.63,0.0
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,26.86,15.98
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,37.51,25.79
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,44.06,31.63
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,58.01,35.88
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,93.67,52.03
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,135.21,78.69
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,182.67,121.05
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,218.81,154.3
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,259.3,180.38
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,323.04,226.01
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,356.65,254.43
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,371.15,265.4
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,433.98,311.75
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,522.82,376.9
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,569.58,410.31
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,615.84,442.87
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,659.81,472.62
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,702.97,501.14
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,741.71,525.27
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,778.75,548.11
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,812.74,569.31
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,843.72,588.54
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,871.0,605.82
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,896.03,621.73
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,916.86,634.69
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,935.27,646.22
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,951.81,656.69
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,961.74,663.19
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,742.42,520.49
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,499.62,349.14
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,439.59,309.62
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,378.84,268.02
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,528.31,375.03
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,670.15,473.0
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,391.25,282.16
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,107.82,75.25
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,208.82,151.01
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,320.35,232.59
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,188.67,136.81
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,68.71,46.94
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,41.09,26.1
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,13.52,4.88
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,11.11,3.04
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,8.69,1.18
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,70.63,50.01
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,136.97,101.96
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,115.37,85.54
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,93.81,68.94
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,74.1,53.46
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,54.21,37.54
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,36.88,23.43
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,20.27,9.69
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,10.13,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,8.85,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,13.99,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.08,15.42
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,37.56,26.06
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,44.49,32.36
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,57.76,36.94
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,92.76,52.95
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,133.65,79.59
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,176.69,112.36
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,223.7,150.41
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,270.12,189.09
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,319.33,229.85
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,368.35,270.13
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,418.78,310.55
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,470.03,350.95
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,518.98,388.75
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,565.61,423.24
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,611.97,456.59
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,656.02,488.12
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,699.38,518.46
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,738.84,543.65
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,776.92,567.26
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,811.26,589.01
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,843.79,609.38
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,871.4,625.51
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,896.68,640.04
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,772.69,553.77
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,630.32,448.4
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,609.79,433.99
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,584.14,415.46
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,785.0,562.05
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,972.65,686.8
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,969.99,683.91
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,964.46,681.01
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,954.06,675.16
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,940.9,667.71
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,916.63,653.62
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,894.27,640.81
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,867.11,624.5
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,837.99,606.88
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,801.88,584.54
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,764.54,561.23
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,721.83,535.11
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,678.5,507.63
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,627.44,472.76
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,576.94,437.59
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,494.45,378.12
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,421.52,324.24
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,362.83,279.71
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,300.65,231.61
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,243.23,186.47
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,190.06,143.56
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,133.53,97.55
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,82.5,55.14
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,38.42,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,7.86,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,14.56,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,30.86,19.14
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,47.39,34.14
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,60.03,45.31
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,72.38,50.2
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,105.42,67.07
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,144.15,92.36
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,183.5,120.91
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,228.09,155.27
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,271.96,190.48
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,319.29,228.25
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,365.68,265.01
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,414.73,303.03
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,461.53,339.49
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,509.37,375.97
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,527.56,387.44
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,530.59,386.75
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,531.2,385.55
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,529.24,382.05
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,576.09,414.37
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,622.74,445.96
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,722.41,520.2
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,835.05,598.19
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,860.77,612.98
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,883.84,626.73
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,904.98,640.2
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,923.85,652.3
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,938.43,661.76
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,950.51,669.76
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,957.01,674.36
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,960.73,677.36
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,959.13,675.74
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,954.72,672.49
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,944.05,667.81
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,930.7,661.53
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,766.39,551.01
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,591.98,425.97
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,729.87,530.29
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,840.46,609.4
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,805.17,586.54
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,768.52,563.63
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,726.16,537.72
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,683.14,510.91
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,566.31,426.9
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,456.27,345.66
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,453.58,346.24
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,436.19,335.09
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,377.66,291.11
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,322.51,248.7
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,263.22,202.03
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,201.73,152.58
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,143.02,104.61
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,90.83,60.82
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,41.85,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,8.85,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,14.06,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,24.54,13.98
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,34.7,23.5
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,38.84,27.4
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,48.84,30.25
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,85.38,45.15
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,127.79,71.85
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,171.66,104.68
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,223.04,145.88
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,271.69,186.45
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,322.86,228.87
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,373.24,269.64
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,424.98,310.24
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,474.8,348.8
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,528.43,388.81
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,576.13,423.73
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,623.45,457.46
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,614.82,447.46
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,590.95,425.55
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,679.96,492.64
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,790.32,568.43
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,824.82,589.97
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,857.21,610.58
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,885.59,627.56
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,911.5,642.92
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,933.45,657.11
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,952.75,669.69
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,749.31,533.47
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,519.03,365.71
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,762.21,544.2
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,987.96,692.83
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,985.77,690.85
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,980.55,688.72
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,970.28,684.64
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,957.07,678.77
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,934.08,665.5
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,914.86,654.72
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,888.53,638.8
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,859.97,621.43
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,824.39,599.51
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,787.23,576.37
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,745.67,550.81
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,705.96,526.17
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,656.9,493.64
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,607.95,460.13
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,552.27,420.92
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,497.96,381.67
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,435.95,335.5
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,377.18,290.36
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,307.1,235.02
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,246.5,185.62
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,176.64,128.66
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,116.78,78.21
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,53.98,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,8.36,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,14.43,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,25.81,14.89
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,37.73,26.01
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,44.28,31.99
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,54.36,40.72
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,89.37,50.29
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,130.52,76.09
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,173.0,107.57
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,220.32,145.32
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,268.19,185.04
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,318.78,226.79
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,371.12,269.3
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,422.14,309.91
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,472.1,348.61
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,522.72,386.61
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,570.51,421.66
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,620.77,457.37
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,665.27,488.23
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,708.83,517.28
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,621.98,450.57
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,513.18,366.16
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,673.22,486.34
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,854.87,610.2
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,881.07,624.69
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,904.47,638.48
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,926.38,652.68
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,945.78,665.34
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,960.19,673.55
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,971.88,680.12
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,977.78,684.27
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,980.71,686.71
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,979.16,686.45
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,974.62,684.46
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,964.64,679.13
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,951.79,672.1
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,936.52,663.87
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,913.23,650.49
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,886.59,634.48
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,857.76,617.01
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,822.74,595.39
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,786.08,572.54
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,746.98,548.81
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,704.25,522.25
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,655.22,489.95
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,606.26,456.49
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,511.11,387.73
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,421.87,321.69
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,368.93,282.54
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,318.05,243.66
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,284.12,216.88
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,248.46,187.06
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,179.12,130.36
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,119.13,79.41
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,54.52,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,8.36,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,14.42,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,25.86,14.82
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,37.79,26.02
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,44.73,32.35
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,54.25,40.62
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,88.87,50.62
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,129.74,76.09
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,171.63,106.72
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,218.49,143.58
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,266.05,182.74
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,316.45,223.98
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,368.62,265.95
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,419.43,305.93
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,469.26,343.82
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,519.81,380.84
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,567.32,414.82
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,614.79,447.67
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,661.85,479.39
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,705.56,507.77
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,745.69,532.33
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,784.42,555.7
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,819.15,577.46
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,851.88,597.88
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,883.72,616.83
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,913.73,634.54
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,935.45,647.97
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,954.46,659.86
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,969.73,668.59
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,982.12,675.62
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,989.07,680.42
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,992.91,683.47
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,992.63,683.12
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,989.22,680.97
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,979.21,675.92
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,966.17,669.12
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,947.83,659.1
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,926.75,647.42
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,901.14,634.22
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,873.16,619.41
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,838.45,598.8
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,801.97,576.88
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,766.26,556.41
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,724.39,531.38
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,675.34,499.89
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,626.19,467.75
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,571.12,430.62
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,519.28,393.86
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,457.72,348.09
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,399.14,303.12
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,331.93,251.02
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,270.29,201.49
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,196.94,141.92
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,133.88,88.17
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,59.64,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,7.86,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,13.6,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,25.9,14.65
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,38.66,26.6
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,45.18,32.57
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,53.71,39.97
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,87.61,49.84
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,128.25,74.83
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,170.32,105.38
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,217.36,142.18
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,264.84,181.07
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,315.23,222.08
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,367.56,263.86
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,418.45,303.48
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,467.42,340.63
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,517.07,376.96
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,564.83,410.07
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,612.57,441.91
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,659.56,474.52
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,703.19,504.16
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,743.23,528.57
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,781.84,551.78
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,816.39,572.54
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,848.97,591.93
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,876.86,608.67
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,902.31,623.86
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,924.33,637.88
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,943.8,650.4
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,958.28,659.94
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,970.0,667.92
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,976.91,672.66
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,980.84,675.74
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,978.8,675.63
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,973.75,673.8
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,963.74,668.3
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,950.85,661.14
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,931.05,650.07
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,914.69,641.24
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,887.87,625.74
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,858.83,608.82
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,823.0,587.38
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,785.66,564.77
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,746.51,541.64
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,703.85,515.74
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,652.28,483.36
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,601.21,449.7
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,545.75,411.46
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,491.71,373.1
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,428.03,325.62
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,364.87,277.27
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,298.83,225.77
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,238.88,177.56
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,169.51,121.67
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,109.6,71.33
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,49.99,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
