Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,7.37,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,12.78,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,25.96,14.55
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,39.55,27.3
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,46.82,33.94
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,55.03,41.09
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,89.59,52.08
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,130.41,77.12
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,171.64,106.97
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,218.4,143.74
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,266.21,183.18
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,316.93,224.85
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,366.38,264.53
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,420.89,306.78
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,470.55,344.84
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,520.89,382.11
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,569.0,415.73
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,617.18,448.04
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,664.46,479.77
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,708.39,508.34
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,748.64,532.69
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,787.47,555.78
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,821.91,577.31
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,854.31,597.49
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,885.11,616.03
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,913.9,633.24
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,936.0,647.27
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,955.45,659.77
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,970.72,668.72
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,983.15,675.99
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,989.68,680.47
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,993.13,683.22
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,991.48,683.29
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,986.7,681.56
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,921.16,641.3
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,845.31,588.34
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,800.74,560.34
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,748.06,526.67
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,748.12,530.21
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,737.22,526.45
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,781.58,562.16
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,806.2,579.94
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,764.39,554.73
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,721.47,528.76
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,671.67,496.5
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,621.88,463.72
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,568.48,427.34
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,514.04,388.79
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,451.16,342.76
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,391.57,297.6
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,323.59,244.44
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,261.33,194.13
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,188.28,135.02
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,125.0,81.03
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,56.05,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,6.88,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,13.76,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,27.32,15.49
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,39.61,27.45
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,48.47,35.47
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,57.14,43.04
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,90.67,54.6
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,130.47,79.04
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,171.25,108.75
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,217.41,145.12
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,263.46,182.94
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,312.65,223.25
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,360.64,262.29
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,410.56,301.85
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,459.35,339.45
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,511.9,378.46
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,558.93,412.33
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,605.96,445.05
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,649.75,475.42
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,692.87,504.47
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,733.18,529.3
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,772.28,551.82
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,806.59,571.52
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,839.12,589.82
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,866.69,605.25
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,891.75,619.04
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,767.39,535.5
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,624.77,433.96
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,676.84,470.06
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,729.6,504.82
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,757.6,524.16
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,781.27,541.02
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,523.69,370.06
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,258.53,183.18
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,250.34,178.6
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,242.09,173.28
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,210.91,151.01
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,179.72,128.56
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,214.08,154.02
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,248.88,179.55
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,347.03,252.18
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,446.04,323.51
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,450.09,328.83
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,450.75,332.12
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,404.58,299.85
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,359.11,267.73
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,314.25,235.85
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,270.34,203.95
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,231.08,174.79
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,192.99,145.79
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,152.42,114.33
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,107.96,79.15
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,70.63,49.03
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,32.73,18.15
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,15.52,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,28.03,15.89
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,49.85,35.92
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,68.84,52.59
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,89.07,69.98
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,105.06,72.54
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,129.35,85.14
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,171.63,119.71
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,204.46,147.6
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,238.01,175.21
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,263.12,195.48
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,291.4,216.92
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,318.72,237.04
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,336.28,249.39
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,356.03,262.82
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,422.51,310.69
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,496.63,363.12
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,577.22,423.01
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,674.45,493.57
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,713.45,518.9
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,752.04,543.74
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,785.39,564.44
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,817.38,583.88
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,793.2,561.82
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,758.35,532.88
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,784.04,549.96
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,810.34,566.89
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,821.63,572.58
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,831.49,577.44
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,778.58,540.76
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,721.09,501.21
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,768.64,535.0
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,809.04,563.28
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,496.59,355.06
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,169.77,120.27
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,128.9,90.99
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,88.22,60.89
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,139.2,99.09
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,190.89,137.36
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,144.2,103.11
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,97.91,68.77
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,87.59,61.38
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,77.4,53.97
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,72.54,50.45
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,67.68,46.92
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,58.96,40.44
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,50.24,33.88
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,42.01,27.6
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,33.79,21.21
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,26.05,15.12
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,18.32,8.92
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,12.05,3.79
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,5.78,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.95,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.85,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,29.42,16.73
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,49.24,35.38
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,61.07,46.04
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,74.33,57.56
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,100.07,65.91
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,137.68,89.29
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,174.96,115.21
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,219.05,148.73
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,257.24,183.81
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,288.66,211.84
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,338.51,248.04
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,407.65,299.7
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,455.28,336.47
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,504.12,373.17
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,550.6,407.27
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,597.49,440.74
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,640.94,471.86
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,685.48,503.04
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,724.67,529.16
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,762.85,553.48
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,705.89,507.46
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,632.55,449.02
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,755.2,539.55
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,889.18,629.73
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,783.63,555.11
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,660.38,463.85
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,809.66,572.68
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,956.4,669.86
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,962.62,672.99
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,965.96,675.37
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,964.36,674.79
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,959.85,672.52
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,949.49,666.66
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,936.33,659.17
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,905.81,640.63
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,878.47,624.22
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,850.16,608.38
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,820.02,591.2
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,782.35,567.84
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,743.7,543.14
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,699.24,514.78
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,650.75,483.2
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,597.63,446.58
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,545.87,410.23
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,488.42,369.58
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,433.31,329.66
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,367.86,280.28
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,300.6,228.59
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,235.35,178.06
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,176.39,131.28
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,109.33,77.76
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,48.67,28.66
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,20.71,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,11.8,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,26.5,14.29
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,42.1,29.41
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,46.29,33.58
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,52.44,39.05
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,83.39,48.97
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,123.59,72.8
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,163.67,100.9
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,210.19,136.93
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,257.94,176.58
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,308.6,218.69
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,361.46,262.04
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,413.51,304.02
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,463.42,343.45
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,514.01,382.22
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,562.47,418.55
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,613.69,455.8
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,658.81,487.5
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,702.98,517.31
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,743.87,543.26
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,783.32,567.91
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,818.73,590.81
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,852.11,612.26
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,878.19,627.53
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,901.2,640.76
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,922.89,654.25
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,942.0,666.1
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,956.09,673.62
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,967.4,679.43
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,869.4,613.62
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,756.23,530.57
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,671.7,473.45
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,591.46,417.81
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,784.29,559.86
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,947.79,670.6
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,719.11,516.41
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,468.31,334.66
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,692.68,502.75
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,867.07,623.19
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,833.62,601.48
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,803.3,582.98
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,761.22,557.55
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,718.02,531.0
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,669.25,499.01
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,620.19,466.31
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,564.74,428.2
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,512.54,390.61
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,451.39,345.24
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,393.19,300.51
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,325.28,247.16
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,263.19,196.61
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,188.42,135.36
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,124.69,78.45
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,45.62,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,11.8,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,22.06,10.81
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,34.15,22.9
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,40.46,28.71
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,45.53,33.18
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,75.95,41.97
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,116.85,65.62
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,160.0,96.62
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,207.69,134.13
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,255.63,173.83
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,309.48,218.16
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,359.11,258.43
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,410.29,298.74
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,460.43,337.58
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,511.26,375.65
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,559.45,410.79
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,610.16,446.49
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,654.91,477.1
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,698.71,506.07
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,739.64,531.27
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,779.18,555.21
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,813.94,576.94
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,846.64,597.25
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,878.74,615.78
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,908.97,632.98
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,931.47,646.96
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,951.21,659.33
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,966.2,667.8
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,978.23,674.55
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,985.27,679.73
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,989.16,683.12
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,987.9,683.45
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,983.46,681.94
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,973.93,677.05
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,961.34,670.37
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,941.29,659.36
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,918.69,646.75
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,892.19,631.36
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,863.32,614.41
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,828.77,593.84
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,797.49,575.29
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,680.17,498.23
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,558.04,411.28
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,597.76,445.45
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,615.01,462.35
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,560.9,424.75
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,506.04,385.41
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,444.32,338.99
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,385.67,293.46
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,318.05,240.57
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,256.35,190.55
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,182.39,130.23
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,118.26,72.94
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,43.35,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,11.8,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,21.28,9.92
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,32.6,21.46
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,37.8,26.32
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,42.18,30.19
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,73.08,38.95
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,115.87,63.3
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,159.69,94.34
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,211.73,135.06
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,261.58,176.49
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,314.11,220.16
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,365.52,261.99
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,418.86,304.13
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,474.04,346.85
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,525.72,385.78
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,575.22,422.08
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,624.57,457.15
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,670.49,488.78
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,715.26,517.78
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,757.32,543.55
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,797.81,567.9
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,833.82,590.22
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,867.6,610.95
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,894.86,626.08
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,918.93,639.11
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,940.98,652.19
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,960.3,663.57
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,975.37,671.32
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,987.51,677.34
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,994.67,681.47
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,998.71,683.84
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,996.62,681.15
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,991.39,676.71
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,981.05,671.14
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,967.68,663.86
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,949.01,653.42
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,927.62,641.38
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,900.73,626.94
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,871.5,610.97
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,842.08,593.86
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,805.48,572.0
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,762.57,547.0
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,718.58,520.86
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,669.07,489.4
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,619.42,457.29
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,564.85,419.94
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,509.35,380.74
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,446.53,335.1
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,386.94,290.28
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,317.45,236.93
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,254.06,186.49
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,178.42,126.14
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,113.05,68.24
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,41.1,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.81,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,21.74,9.98
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,34.28,22.82
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,40.98,28.98
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,46.69,34.0
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,74.9,41.65
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,116.11,64.78
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,159.55,95.36
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,208.15,133.14
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,257.49,173.44
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,312.78,218.14
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,363.35,258.58
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,415.8,299.13
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,466.59,337.44
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,517.97,374.44
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,570.57,409.68
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,619.61,440.55
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,664.65,468.64
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,708.67,494.34
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,750.05,515.78
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,789.81,535.16
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,825.64,557.22
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,859.39,578.04
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,888.31,594.72
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,914.72,609.9
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,936.69,624.54
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,955.93,637.64
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,970.46,647.31
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,982.06,655.22
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,988.7,661.01
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,992.24,665.06
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,989.23,665.28
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,983.14,663.73
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,895.12,611.75
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,797.19,545.93
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,778.12,536.68
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,757.3,525.56
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,766.32,535.79
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,770.38,542.72
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,710.07,503.76
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,651.3,465.34
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,683.42,493.81
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,703.35,511.46
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,619.56,454.96
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,535.65,395.78
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,517.39,385.19
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,490.15,367.17
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,425.22,319.72
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,364.05,273.6
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,291.7,217.9
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,229.41,168.26
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,157.19,110.4
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,95.2,55.6
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,33.59,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.85,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,23.73,10.96
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,39.05,26.5
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,46.98,33.79
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,56.59,42.15
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,83.12,51.14
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,122.14,73.49
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,162.73,101.48
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,207.18,134.94
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,252.41,170.84
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,300.93,209.32
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,349.09,246.77
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,399.12,284.49
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,447.42,320.47
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,496.8,356.08
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,543.12,388.75
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,589.28,420.37
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,635.14,451.86
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,678.07,480.87
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,717.5,506.38
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,755.61,530.04
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,789.91,551.79
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,822.57,572.46
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,852.07,589.89
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,879.83,606.19
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,901.76,620.61
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,921.27,633.64
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,805.92,556.74
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,673.31,462.55
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,818.87,567.53
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,954.53,657.46
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,950.16,655.19
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,942.99,652.35
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,931.91,648.49
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,918.14,642.93
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,885.83,624.43
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,848.88,602.01
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,819.96,585.83
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,789.38,568.23
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,747.6,541.76
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,708.31,516.51
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,638.76,469.72
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,572.15,424.04
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,511.62,382.29
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,460.83,346.47
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,430.68,325.82
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,399.61,303.77
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,339.75,258.99
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,283.38,215.73
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,221.32,166.95
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,164.35,121.27
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,107.49,75.23
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,48.5,25.51
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,19.51,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,4.91,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,23.26,10.35
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,40.57,27.94
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,60.08,45.07
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,75.42,58.39
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,98.43,71.12
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,127.3,90.82
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,141.75,103.9
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,148.18,110.9
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,203.67,147.41
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,288.02,207.35
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,330.71,240.6
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,366.09,267.4
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,411.51,300.75
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,459.25,335.18
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,502.81,366.55
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,553.78,402.66
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,558.52,403.62
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,549.92,394.89
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,622.63,446.35
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,700.32,500.07
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,655.78,466.79
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,601.09,426.41
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,737.96,527.7
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,887.51,628.92
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,909.84,642.56
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,929.66,655.52
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,909.73,640.53
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,882.57,616.08
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,929.78,653.63
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,965.58,677.67
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,965.57,678.14
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,962.51,677.02
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,914.83,647.18
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,856.2,604.92
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,890.13,633.77
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,909.04,647.13
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,881.92,631.65
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,852.55,614.89
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,819.67,594.62
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,784.8,572.92
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,741.48,546.1
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,697.22,518.26
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,651.53,488.09
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,603.25,455.29
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,546.73,415.54
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,491.64,375.67
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,429.66,329.36
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,370.79,283.83
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,302.46,229.8
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,240.24,178.96
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,167.77,119.38
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,102.65,57.8
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,37.47,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
