Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,7.86,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,19.8,7.55
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,32.82,21.41
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,43.52,31.01
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,53.63,39.83
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,77.18,47.24
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,115.02,68.32
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,155.2,95.26
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,202.85,130.7
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,249.41,168.39
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,299.12,208.76
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,348.01,247.77
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,398.78,287.11
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,448.0,324.36
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,500.85,362.88
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,548.32,396.85
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,595.94,429.96
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,640.21,460.28
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,683.75,489.42
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,724.03,515.72
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,762.98,540.04
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,798.32,562.6
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,831.84,583.97
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,856.51,598.91
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,877.85,611.8
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,899.0,625.47
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,917.79,637.73
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,932.7,646.32
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,945.01,653.39
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,951.19,657.32
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,954.55,659.67
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,921.87,639.07
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,883.32,611.1
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,863.45,599.71
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,841.49,586.85
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,792.55,555.68
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,735.91,519.38
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,705.89,501.97
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,674.86,483.47
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,642.09,462.87
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,608.16,441.26
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,566.1,414.48
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,523.63,386.9
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,479.14,356.28
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,435.35,325.61
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,429.91,324.38
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,426.04,323.25
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,362.22,275.14
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,295.65,224.12
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,231.91,174.26
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,173.83,127.76
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,112.31,78.32
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,54.19,27.22
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,19.99,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,8.19,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,15.43,7.13
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,25.57,16.02
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,35.72,24.83
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,47.82,33.28
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,59.92,42.94
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,70.09,50.86
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,80.14,58.54
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,114.0,84.93
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,147.69,110.71
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,193.86,145.09
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,236.84,176.52
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,265.75,197.58
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,295.43,219.07
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,214.94,158.78
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,130.18,94.51
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,153.65,112.23
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,177.41,129.88
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,163.4,118.9
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,149.14,107.87
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,233.97,170.61
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,319.36,231.97
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,323.92,234.28
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,328.43,236.88
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,482.51,346.43
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,642.26,454.29
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,513.5,364.86
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,379.33,270.69
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,359.66,257.54
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,339.71,243.65
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,459.69,328.75
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,582.93,412.46
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,588.06,415.83
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,592.33,419.49
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,495.92,353.86
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,408.04,292.94
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,395.43,285.8
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,382.5,277.99
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,365.44,266.69
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,348.0,255.1
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,285.09,210.28
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,216.09,160.04
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,138.09,101.84
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,62.84,43.92
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,54.6,37.78
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,46.37,31.48
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,38.62,25.45
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,30.88,19.31
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,23.15,13.06
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,15.43,6.72
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,9.64,1.88
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.85,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.97,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,19.74,6.7
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,38.23,26.12
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,51.56,38.2
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,60.07,45.82
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,79.91,56.33
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,98.82,74.66
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,105.95,80.01
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,112.77,84.98
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,158.1,119.46
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,200.44,151.11
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,221.1,166.23
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,241.8,181.23
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,213.59,159.36
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,177.42,131.44
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,313.59,233.4
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,464.04,341.6
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,507.28,371.13
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,549.27,399.93
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,552.15,399.8
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,547.98,394.84
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,573.25,412.07
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,598.68,429.16
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,617.88,441.17
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,636.9,453.02
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,701.62,498.52
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,768.58,544.61
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,720.91,509.65
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,666.88,470.89
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,598.55,424.25
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,522.84,371.86
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,565.29,402.75
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,614.43,437.32
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,792.27,569.27
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,940.84,671.07
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,917.76,656.33
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,887.44,638.18
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,754.08,548.05
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,620.82,452.05
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,427.63,315.65
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,234.2,172.15
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,349.21,261.56
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,442.91,333.12
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,324.04,244.34
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,196.93,147.45
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,172.1,129.32
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,147.56,110.9
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,259.11,200.38
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,337.48,259.84
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,268.96,204.56
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,207.13,153.87
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,138.76,97.84
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,75.91,36.17
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,26.76,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,16.2,3.95
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,32.17,20.86
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,41.73,29.53
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,50.76,37.39
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,72.7,44.19
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,111.7,64.87
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,153.27,93.29
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,199.66,128.72
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,246.55,166.53
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,296.65,207.17
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,345.45,246.73
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,396.39,287.15
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,445.79,325.33
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,498.85,364.93
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,546.78,400.06
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,594.9,434.41
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,639.74,466.34
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,683.86,497.15
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,724.67,523.67
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,764.19,548.02
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,726.57,517.89
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,671.43,474.0
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,771.38,546.27
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,879.14,617.57
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,900.95,630.2
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,920.38,642.08
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,708.02,499.89
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,471.97,331.23
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,523.9,368.44
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,576.37,404.26
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,653.04,457.64
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,729.94,510.04
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,833.3,585.02
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,921.55,645.47
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,898.05,631.21
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,869.34,614.53
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,840.14,597.47
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,809.12,579.1
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,772.27,556.65
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,734.17,532.71
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,689.13,504.48
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,640.16,473.05
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,587.02,436.96
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,535.11,400.92
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,477.39,360.31
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,421.89,320.21
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,356.47,271.49
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,288.82,219.77
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,224.59,169.19
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,166.13,122.1
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,104.97,72.61
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,45.86,17.99
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,17.02,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,18.92,4.91
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,36.69,24.49
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,50.81,37.18
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,60.25,45.55
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,81.68,53.81
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,119.83,75.32
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,158.59,101.32
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,202.94,134.34
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,248.34,170.47
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,296.24,208.87
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,343.61,246.3
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,393.32,284.55
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,440.8,321.05
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,489.49,357.48
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,536.14,391.51
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,582.89,424.71
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,586.6,424.71
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,574.12,412.47
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,584.19,417.86
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,593.51,422.32
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,581.19,412.89
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,565.52,401.12
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,600.97,424.9
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,637.39,448.88
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,671.36,472.17
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,705.86,495.74
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,550.54,389.17
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,386.15,273.27
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,671.3,482.31
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,945.11,666.81
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,584.54,424.62
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,196.18,139.81
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,460.6,334.5
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,724.11,516.03
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,678.74,484.44
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,624.73,448.35
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,734.75,532.79
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,818.89,596.12
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,700.69,514.07
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,586.61,431.66
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,632.04,470.19
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,660.26,495.73
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,611.23,461.54
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,562.13,426.95
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,504.06,385.35
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,444.38,341.5
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,384.32,295.45
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,327.51,250.57
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,259.14,195.99
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,197.86,145.87
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,130.95,91.04
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,62.7,23.3
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,23.81,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,9.64,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,19.3,10.18
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,33.31,22.46
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,47.34,34.64
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,62.67,45.28
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,78.08,57.57
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,118.36,88.29
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,163.56,122.38
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,143.84,107.45
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,121.31,90.14
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,111.98,82.39
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,102.31,74.46
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,156.27,115.48
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,210.4,155.78
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,199.27,146.7
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,187.63,137.4
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,276.11,202.56
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,368.42,268.62
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,327.26,237.81
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,285.78,206.99
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,324.25,234.12
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,362.16,260.32
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,437.49,313.01
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,514.89,365.89
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,412.95,294.58
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,306.23,218.87
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,350.34,250.45
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,398.98,284.58
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,419.34,298.85
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,439.86,313.29
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,480.27,342.11
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,520.88,370.81
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,458.8,327.67
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,396.35,284.01
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,651.61,473.21
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,874.02,626.59
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,846.23,609.15
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,816.48,591.94
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,779.22,568.55
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,740.74,544.18
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,696.26,516.18
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,651.31,486.7
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,599.73,450.98
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,548.72,414.97
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,486.96,370.76
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,431.49,329.95
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,368.68,282.5
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,309.87,236.72
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,241.8,182.67
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,180.85,133.17
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,108.94,74.99
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,47.32,13.64
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,17.68,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.44,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.89,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,5.3,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,7.71,0.95
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,10.12,2.66
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,12.54,4.64
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,17.37,8.58
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,22.2,12.48
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,28.97,17.91
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,35.75,23.29
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,42.53,28.64
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,49.31,33.95
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,78.88,57.29
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,108.15,80.1
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,162.53,121.88
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,217.16,162.94
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,337.79,253.46
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,462.57,343.91
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,404.73,300.54
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,340.95,252.97
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,342.81,254.36
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,344.5,255.42
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,369.72,273.69
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,396.34,292.8
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,433.68,319.57
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,471.76,346.56
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,566.77,415.16
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,661.39,481.64
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,617.28,449.53
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,566.21,413.29
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,697.12,509.3
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,821.17,596.47
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,743.39,540.8
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,664.12,484.84
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,689.38,504.86
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,703.81,516.86
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,732.87,539.41
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,748.58,552.74
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,709.27,525.24
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,668.89,497.37
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,607.58,455.02
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,539.78,407.65
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,542.75,412.59
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,529.33,405.12
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,476.13,367.13
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,423.63,328.78
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,365.56,284.32
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,310.56,240.79
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,245.85,188.73
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,187.43,140.36
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,123.0,86.31
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,60.65,14.7
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,21.36,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,14.29,0.39
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,28.3,17.62
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,37.21,25.94
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,45.36,33.23
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,61.61,37.38
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,100.93,57.0
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,128.7,87.13
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,133.64,101.6
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,187.0,140.56
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,247.98,185.72
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,247.23,186.29
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,234.9,177.08
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,286.75,216.05
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,341.95,257.18
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,406.17,304.7
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,481.69,360.03
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,492.37,366.8
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,499.64,370.96
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,536.9,396.99
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,575.36,423.49
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,582.28,427.22
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,587.56,429.84
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,610.32,444.73
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,633.17,459.49
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,713.67,517.96
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,798.59,578.05
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,873.44,633.38
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,946.85,681.65
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,953.53,685.32
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,957.25,687.57
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,956.79,687.49
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,953.27,685.55
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,943.04,680.76
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,929.93,674.21
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,793.2,580.75
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,654.71,478.64
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,743.96,548.56
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,816.64,603.02
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,780.54,579.17
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,742.91,554.8
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,698.66,526.48
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,653.87,496.62
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,604.82,462.21
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,555.63,427.03
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,497.3,384.42
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,437.84,339.97
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,376.96,293.19
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,319.29,247.44
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,251.04,192.16
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,189.83,141.36
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,123.61,85.91
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,58.96,8.2
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,20.89,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,16.89,0.44
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,30.82,19.63
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,43.28,31.05
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,55.05,41.48
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,72.34,47.88
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,110.78,68.16
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,151.13,95.27
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,196.12,129.39
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,241.68,166.34
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,290.78,206.6
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,329.73,241.63
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,356.81,264.86
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,413.27,307.26
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,489.67,364.94
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,537.83,400.88
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,588.79,437.91
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,633.01,470.08
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,676.61,501.16
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,718.0,529.3
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,758.34,555.23
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,793.5,577.99
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,826.84,599.44
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,856.42,617.06
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,883.83,633.16
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,906.22,646.94
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,926.08,659.11
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,941.3,667.34
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,953.75,673.89
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,960.49,677.93
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,964.24,680.23
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,962.82,679.4
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,958.31,676.78
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,948.04,670.66
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,934.88,662.85
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,917.45,652.44
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,897.14,640.29
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,869.09,623.21
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,838.81,604.71
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,803.88,583.1
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,767.13,560.17
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,725.55,534.61
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,680.59,506.37
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,630.29,473.21
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,580.13,438.3
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,521.83,396.84
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,465.27,355.48
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,401.56,307.5
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,341.39,260.59
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,270.99,204.94
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,206.07,151.97
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,134.2,92.09
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,65.41,1.26
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,23.82,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,15.18,0.0
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,30.06,18.84
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,39.32,27.49
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,48.07,35.22
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,62.72,39.4
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,101.52,58.19
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,142.58,85.22
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,189.1,120.49
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,236.52,159.07
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,287.21,200.71
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,336.79,241.38
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,388.44,282.71
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,441.17,323.64
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,491.65,361.66
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,540.2,397.01
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,588.62,431.02
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,634.04,462.33
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,678.7,492.26
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,719.03,518.08
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,757.88,541.53
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,623.04,446.01
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,465.25,329.38
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,490.52,347.41
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,516.29,364.73
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,647.98,457.1
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,784.55,548.73
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,869.31,607.92
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,947.08,656.57
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,809.85,566.0
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,651.63,454.35
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,640.7,448.83
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,628.94,441.76
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,712.78,502.13
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,792.97,558.42
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,848.87,600.7
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,889.36,628.45
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,861.48,613.16
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,831.41,596.86
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,794.38,574.89
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,755.82,551.61
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,714.68,526.8
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,670.1,499.17
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,617.62,464.23
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,565.75,428.1
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,506.82,386.0
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,449.86,344.15
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,382.99,293.55
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,318.09,242.96
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,248.54,187.47
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,186.74,136.82
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,100.86,67.62
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,22.1,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,10.32,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
