Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,14.39,0.0
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,28.46,17.38
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,36.19,24.78
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,43.05,30.95
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,55.78,33.99
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,95.46,52.22
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,137.1,79.19
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,184.59,115.21
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,233.36,155.39
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,288.23,200.92
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,338.57,242.43
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,390.92,284.54
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,441.65,325.5
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,493.03,365.86
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,545.41,405.07
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,594.14,440.62
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,639.88,472.78
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,684.63,503.29
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,726.06,529.48
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,766.0,554.04
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,801.51,576.27
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,834.88,596.88
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,740.22,528.52
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,624.53,440.09
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,511.6,362.95
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,394.49,280.57
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,675.85,486.08
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,952.56,665.65
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,959.37,667.48
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,963.11,669.72
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,961.3,669.04
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,956.39,666.59
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,945.5,660.16
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,931.66,652.04
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,757.72,538.53
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,570.27,405.42
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,719.77,518.17
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,836.11,599.97
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,699.3,508.39
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,566.49,413.48
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,632.66,467.06
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,677.18,502.64
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,626.91,469.11
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,576.74,434.49
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,518.69,393.08
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,462.4,351.8
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,398.16,303.33
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,337.63,256.07
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,266.25,199.73
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,202.18,147.49
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,112.79,75.2
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,22.37,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,14.43,0.0
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,28.52,17.34
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,37.04,25.47
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,45.02,32.61
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,56.7,35.59
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,95.88,53.35
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,136.97,79.64
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,184.29,115.25
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,232.81,155.07
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,284.5,198.06
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,337.96,241.7
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,390.64,283.78
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,441.63,324.15
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,493.31,363.76
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,545.68,402.57
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,594.54,437.78
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,640.48,471.0
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,685.42,502.77
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,727.29,529.53
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,767.72,554.77
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,803.44,576.38
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,837.01,596.37
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,867.92,614.74
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,896.55,631.55
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,918.8,645.3
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,938.19,657.3
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,953.21,666.95
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,965.15,674.8
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,971.55,678.97
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,974.73,681.28
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,973.19,679.36
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,968.42,675.57
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,958.03,669.5
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,944.55,661.63
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,923.67,649.51
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,900.19,635.82
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,873.24,620.93
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,843.89,604.43
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,807.93,582.5
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,775.16,562.57
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,731.72,536.14
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,687.28,508.64
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,636.49,475.36
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,585.8,441.07
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,529.98,401.93
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,473.75,361.22
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,408.4,311.58
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,347.03,263.33
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,274.96,206.25
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,210.42,153.29
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,132.6,87.77
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,57.13,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,14.46,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,28.58,17.29
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,35.51,24.16
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,41.52,29.63
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,51.77,31.99
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,91.82,49.29
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,133.69,75.71
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,181.97,112.03
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,234.3,155.12
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,286.51,198.92
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,338.29,242.33
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,392.31,286.67
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,447.86,330.98
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,499.86,371.43
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,550.19,408.65
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,600.41,444.45
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,646.88,478.32
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,692.22,510.4
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,734.48,537.05
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,775.14,562.23
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,812.14,584.64
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,846.94,605.32
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,874.83,621.3
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,899.63,635.2
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,921.86,648.74
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,941.23,660.49
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,956.68,668.72
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,969.08,675.11
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,975.51,679.29
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,978.72,681.61
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,976.7,680.81
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,971.43,678.14
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,960.59,671.79
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,946.66,663.65
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,926.57,652.03
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,903.78,638.77
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,875.39,623.23
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,844.67,606.08
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,812.86,586.84
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,774.29,562.97
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,729.93,535.87
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,684.61,507.67
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,632.33,473.06
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,582.6,438.92
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,523.9,397.56
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,466.95,356.13
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,400.32,305.33
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,338.1,256.29
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,265.58,198.89
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,200.73,145.78
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,122.67,79.84
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,40.03,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,16.84,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,31.32,19.47
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,48.76,35.36
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,62.14,47.23
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,78.97,57.23
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,110.3,76.21
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,139.48,92.5
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,185.95,124.52
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,228.11,155.31
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,284.09,199.0
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,338.13,244.12
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,391.83,288.41
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,443.55,330.35
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,496.0,371.65
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,549.37,412.41
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,599.43,449.72
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,645.31,482.84
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,690.09,514.26
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,732.18,541.48
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,772.74,567.04
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,808.54,590.0
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,842.09,611.25
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,871.3,628.46
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,897.8,643.68
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,920.0,657.36
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,939.35,669.2
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,953.36,676.22
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,964.29,681.32
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,970.66,685.01
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,973.83,686.78
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,971.34,683.96
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,965.63,679.26
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,954.85,672.91
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,941.0,664.75
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,921.72,653.24
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,899.63,640.01
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,871.62,623.0
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,841.24,604.45
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,805.55,582.58
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,772.98,562.67
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,728.88,535.46
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,683.79,507.21
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,632.58,473.34
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,581.53,438.38
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,525.12,398.41
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,468.41,356.97
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,401.69,306.07
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,339.26,256.81
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,266.4,199.08
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,201.45,145.8
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,120.85,77.23
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,36.5,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,16.02,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,31.23,19.28
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,38.84,27.02
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,47.65,34.94
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,57.6,43.58
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,96.95,55.81
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,136.04,79.47
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,183.15,114.2
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,232.55,154.94
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,285.17,199.13
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,339.74,244.23
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,394.11,288.42
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,445.89,330.28
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,501.75,373.84
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,552.35,412.42
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,602.96,449.91
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,649.47,484.23
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,694.84,516.96
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,737.33,544.18
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,778.15,569.77
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,814.72,592.28
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,849.05,613.06
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,877.09,629.68
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,902.17,644.32
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,924.0,657.94
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,942.94,669.72
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,957.52,677.61
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,969.02,683.59
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,974.95,687.55
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,977.65,689.61
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,974.2,687.89
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,967.54,684.28
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,956.76,678.16
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,942.92,670.2
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,920.39,656.72
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,895.38,641.69
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,872.19,627.89
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,841.4,609.02
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,802.18,584.45
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,761.63,558.81
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,576.08,429.16
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,394.1,293.68
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,381.61,286.85
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,373.76,282.49
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,417.59,318.94
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,441.26,338.91
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,368.5,282.75
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,300.1,228.76
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,227.08,170.21
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,162.76,117.48
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,88.33,54.37
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,17.78,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,16.43,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,31.97,19.63
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,45.88,32.74
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,60.75,45.82
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,75.02,58.1
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,105.81,68.62
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,141.3,91.26
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,182.66,121.6
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,228.53,158.95
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,275.22,197.24
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,321.94,233.53
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,380.01,279.26
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,430.31,319.62
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,481.74,359.75
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,533.11,398.78
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,582.47,435.41
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,627.74,469.0
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,672.27,501.35
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,714.26,530.19
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,755.68,556.85
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,790.98,578.78
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,824.27,599.13
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,853.12,616.57
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,879.63,632.36
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,901.92,646.39
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,921.53,658.69
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,936.47,668.32
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,948.52,676.19
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,953.76,679.43
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,955.92,680.81
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,953.98,678.6
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,948.96,674.55
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,938.0,667.89
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,924.1,659.47
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,909.32,650.94
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,886.45,637.18
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,857.94,620.67
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,827.2,602.58
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,789.32,578.68
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,749.96,553.6
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,704.96,525.02
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,661.91,497.41
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,608.32,460.5
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,555.55,422.57
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,495.46,378.94
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,437.59,335.72
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,369.54,283.5
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,303.81,231.51
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,230.46,172.48
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,166.08,119.44
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,96.12,57.95
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,18.71,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,16.39,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,30.42,18.27
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,44.02,31.17
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,53.31,39.54
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,58.22,43.99
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,92.26,54.37
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,136.5,84.96
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,181.22,120.02
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,225.98,158.38
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,270.18,195.76
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,313.71,227.74
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,379.13,278.06
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,432.55,320.72
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,483.83,360.72
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,533.27,398.34
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,583.32,435.36
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,629.35,469.27
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,676.31,503.0
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,718.48,531.04
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,759.34,556.78
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,794.89,578.38
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,828.34,598.31
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,855.9,614.37
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,880.53,628.42
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,902.34,641.89
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,921.46,653.67
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,935.89,661.12
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,947.43,666.8
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,953.61,670.55
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,956.72,672.51
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,954.75,670.01
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,949.67,665.72
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,938.67,659.23
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,924.73,651.02
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,907.82,641.38
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,883.12,626.81
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,853.94,610.37
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,822.59,592.41
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,785.61,569.67
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,747.04,545.68
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,703.92,519.19
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,657.46,489.94
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,604.79,454.03
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,552.73,417.28
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,492.09,373.48
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,433.72,330.14
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,365.82,278.36
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,300.55,227.08
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,226.58,168.61
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,161.76,115.88
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,91.37,53.06
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,15.41,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,17.2,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,27.21,15.69
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,36.61,25.08
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,45.51,33.09
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,51.2,38.12
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,90.27,50.86
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,130.78,75.0
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,178.29,109.65
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,227.56,149.86
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,280.06,193.6
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,334.83,239.01
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,389.09,283.38
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,441.18,325.17
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,493.92,366.17
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,547.72,406.6
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,598.05,443.41
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,644.77,476.27
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,690.36,507.28
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,732.88,534.12
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,773.8,559.02
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,810.23,580.53
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,844.41,600.26
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,873.1,616.18
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,898.92,630.11
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,921.63,643.28
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,941.46,654.6
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,955.51,661.38
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,966.45,666.31
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,972.76,669.89
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,975.85,671.64
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,972.8,670.24
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,966.54,667.06
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,955.13,660.84
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,940.64,652.87
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,920.03,641.18
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,896.74,627.9
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,867.87,612.39
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,841.86,598.63
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,804.71,576.61
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,765.87,553.29
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,720.0,526.02
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,673.3,497.59
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,622.86,464.86
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,570.6,428.72
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,510.67,386.45
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,452.79,344.24
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,385.9,293.28
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,323.35,243.88
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,248.21,184.27
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,181.68,129.65
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,102.32,56.77
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,22.8,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,16.22,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,25.6,14.28
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,33.85,22.7
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,41.43,29.49
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,45.04,32.73
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,84.87,45.7
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,126.9,70.65
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,175.55,106.32
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,228.68,149.54
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,281.61,193.55
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,333.8,236.6
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,388.03,280.16
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,440.74,321.73
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,497.61,364.65
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,547.6,400.54
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,597.35,434.73
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,644.69,467.93
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,690.93,499.39
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,733.03,525.08
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,773.44,548.89
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,810.06,570.69
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,844.41,590.87
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,875.94,609.13
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,905.05,625.8
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,927.75,640.26
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,947.46,653.0
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,962.21,661.42
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,973.75,667.97
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,980.08,672.43
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,983.07,675.02
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,981.23,675.23
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,976.05,673.52
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,965.18,668.01
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,951.12,660.65
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,928.08,647.75
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,902.52,633.31
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,873.53,617.94
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,842.12,600.85
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,805.56,578.95
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,772.07,558.9
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,726.67,531.46
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,680.33,502.9
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,627.8,468.56
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,575.46,432.68
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,517.87,392.0
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,460.16,349.85
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,392.55,298.09
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,329.4,247.96
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,254.24,188.01
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,187.83,133.05
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,90.86,46.34
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,14.74,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,23.17,12.24
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,31.02,20.36
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,37.94,26.66
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,41.35,29.73
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,81.14,42.35
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,124.53,68.04
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,176.9,106.6
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,226.99,147.51
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,280.07,191.85
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,332.75,235.43
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,387.33,279.4
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,444.1,324.22
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,497.28,365.07
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,547.44,402.6
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,597.19,438.64
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,644.57,472.1
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,690.77,503.84
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,733.25,530.77
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,773.97,555.96
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,810.31,579.47
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,844.35,601.44
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,872.8,618.47
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,898.16,633.5
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,920.91,647.91
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,940.76,660.55
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,955.21,668.79
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,966.54,675.16
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,972.8,679.27
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,975.79,681.49
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,974.04,681.19
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,969.02,678.98
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,957.4,672.44
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,942.65,664.06
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,922.17,652.39
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,898.91,638.98
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,869.64,621.42
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,838.01,602.29
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,805.86,582.74
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,766.94,558.52
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,721.52,530.57
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,675.2,501.53
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,621.37,466.6
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,570.3,431.44
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,509.67,387.4
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,451.06,343.54
2017,8,20,17,45,553.0,66.0,2.7,34.5,228.5,382.34,290.75
2017,8,20,18,0,492.0,59.0,2.4,34.0,174.0,318.46,239.92
2017,8,20,18,15,401.0,48.5,2.15,33.0,125.0,243.07,179.54
2017,8,20,18,30,310.0,38.0,1.9,32.0,76.0,176.56,124.46
2017,8,20,18,45,155.0,19.0,1.65,31.5,38.0,85.41,39.41
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
