Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,15.24,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,24.04,12.65
2017,8,21,6,45,294.5,44.0,2.35,26.5,92.0,33.16,22.02
2017,8,21,7,0,407.0,57.0,2.6,27.0,137.0,41.7,29.69
2017,8,21,7,15,475.0,66.0,2.6,27.5,189.0,45.72,33.3
2017,8,21,7,30,543.0,75.0,2.6,28.0,241.0,82.29,45.02
2017,8,21,7,45,596.5,79.5,2.65,28.5,296.5,123.6,69.3
2017,8,21,8,0,650.0,84.0,2.7,29.0,352.0,170.94,103.82
2017,8,21,8,15,465.0,146.0,2.7,29.5,351.5,221.7,152.26
2017,8,21,8,30,280.0,208.0,2.7,30.0,351.0,254.99,185.01
2017,8,21,8,45,523.0,153.5,2.7,31.0,457.0,302.06,216.86
2017,8,21,9,0,766.0,99.0,2.7,32.0,563.0,378.48,273.08
2017,8,21,9,15,783.0,102.5,2.65,32.5,610.5,430.12,313.93
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,482.43,354.03
2017,8,21,9,45,813.0,108.5,2.6,33.5,700.0,532.12,391.12
2017,8,21,10,0,826.0,111.0,2.6,34.0,742.0,584.4,428.76
2017,8,21,10,15,836.0,113.0,2.55,34.0,778.5,630.68,461.96
2017,8,21,10,30,846.0,115.0,2.5,34.0,815.0,675.97,493.64
2017,8,21,10,45,573.5,265.0,2.5,34.5,747.5,652.99,471.67
2017,8,21,11,0,301.0,415.0,2.5,35.0,680.0,613.52,437.56
2017,8,21,11,15,585.0,267.5,2.5,35.5,798.5,711.78,510.15
2017,8,21,11,30,869.0,120.0,2.5,36.0,917.0,826.2,586.32
2017,8,21,11,45,868.0,123.5,2.5,36.5,929.5,854.95,602.2
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,880.99,616.92
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,903.17,630.47
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,922.54,642.32
2017,8,21,12,45,640.5,267.0,2.55,37.0,874.0,867.61,607.14
2017,8,21,13,0,412.0,406.0,2.6,37.0,795.0,800.49,557.85
2017,8,21,13,15,356.0,425.5,2.65,37.0,758.5,771.0,538.38
2017,8,21,13,30,300.0,445.0,2.7,37.0,722.0,742.78,519.19
2017,8,21,13,45,576.5,285.0,2.8,37.5,803.5,855.15,600.78
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,948.18,660.99
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,936.8,654.24
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,922.4,646.5
2017,8,21,14,45,831.5,120.0,3.05,38.0,797.0,902.71,635.49
2017,8,21,15,0,823.0,118.0,3.1,38.0,763.0,880.28,622.78
2017,8,21,15,15,810.5,115.5,3.1,37.5,722.5,856.38,610.11
2017,8,21,15,30,798.0,113.0,3.1,37.0,682.0,825.0,592.49
2017,8,21,15,45,781.0,110.0,3.15,37.0,635.5,787.21,569.54
2017,8,21,16,0,764.0,107.0,3.2,37.0,589.0,747.82,545.29
2017,8,21,16,15,742.0,103.5,3.2,36.5,539.0,702.63,517.64
2017,8,21,16,30,720.0,100.0,3.2,36.0,489.0,656.7,488.95
2017,8,21,16,45,688.0,95.5,3.25,36.0,435.0,604.7,454.16
2017,8,21,17,0,656.0,91.0,3.3,36.0,381.0,551.04,416.31
2017,8,21,17,15,614.5,85.0,3.1,35.5,326.5,490.84,372.82
2017,8,21,17,30,573.0,79.0,2.9,35.0,272.0,432.88,329.64
2017,8,21,17,45,506.5,71.5,2.75,34.5,218.5,362.71,275.89
2017,8,21,18,0,440.0,64.0,2.6,34.0,165.0,297.88,224.48
2017,8,21,18,15,347.5,51.5,2.35,33.0,117.5,220.53,162.67
2017,8,21,18,30,255.0,39.0,2.1,32.0,70.0,155.47,108.94
2017,8,21,18,45,127.5,19.5,1.9,31.5,35.0,73.96,29.04
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,15.5,2.2,25.5,22.5,15.24,0.0
2017,8,22,6,30,170.0,31.0,2.4,26.0,45.0,24.09,12.48
2017,8,22,6,45,289.0,43.5,2.6,26.5,90.5,32.81,21.7
2017,8,22,7,0,408.0,56.0,2.8,27.0,136.0,40.91,29.02
2017,8,22,7,15,477.5,65.0,2.7,27.5,188.5,44.98,32.67
2017,8,22,7,30,547.0,74.0,2.6,28.0,241.0,80.54,43.88
2017,8,22,7,45,604.5,78.0,2.55,29.0,297.5,122.03,67.68
2017,8,22,8,0,662.0,82.0,2.5,30.0,354.0,170.0,102.09
2017,8,22,8,15,694.0,86.5,2.3,30.5,408.0,219.09,141.56
2017,8,22,8,30,726.0,91.0,2.1,31.0,462.0,274.39,186.78
2017,8,22,8,45,752.5,93.5,1.9,31.5,514.5,325.89,229.02
2017,8,22,9,0,779.0,96.0,1.7,32.0,567.0,379.54,271.87
2017,8,22,9,15,796.0,99.0,1.5,32.5,614.5,431.41,312.06
2017,8,22,9,30,813.0,102.0,1.3,33.0,662.0,483.92,350.98
2017,8,22,9,45,826.5,104.5,1.1,33.5,705.0,537.71,388.87
2017,8,22,10,0,840.0,107.0,0.9,34.0,748.0,587.75,422.34
2017,8,22,10,15,849.5,109.0,0.95,34.5,784.0,634.33,454.13
2017,8,22,10,30,859.0,111.0,1.0,35.0,820.0,679.84,484.33
2017,8,22,10,45,866.5,112.0,1.05,35.5,850.0,721.72,510.43
2017,8,22,11,0,874.0,113.0,1.1,36.0,880.0,761.93,534.46
2017,8,22,11,15,879.0,114.0,1.25,36.0,902.0,798.33,558.1
2017,8,22,11,30,884.0,115.0,1.4,36.0,924.0,832.54,580.34
2017,8,22,11,45,885.0,117.0,1.6,36.5,937.0,861.97,598.88
2017,8,22,12,0,886.0,119.0,1.8,37.0,950.0,888.71,615.69
2017,8,22,12,15,887.5,119.0,1.9,37.0,955.5,911.2,630.15
2017,8,22,12,30,889.0,119.0,2.0,37.0,961.0,930.81,642.93
2017,8,22,12,45,889.5,118.5,2.15,37.5,958.5,946.03,652.25
2017,8,22,13,0,890.0,118.0,2.3,38.0,956.0,958.16,659.75
2017,8,22,13,15,887.5,117.5,2.4,38.0,944.5,964.28,664.57
2017,8,22,13,30,885.0,117.0,2.5,38.0,933.0,967.15,667.56
2017,8,22,13,45,882.5,115.0,2.6,38.5,914.0,965.23,666.33
2017,8,22,14,0,880.0,113.0,2.7,39.0,895.0,960.03,663.2
2017,8,22,14,15,873.5,111.5,2.75,38.5,867.5,948.31,658.54
2017,8,22,14,30,867.0,110.0,2.8,38.0,840.0,933.48,652.04
2017,8,22,14,45,852.0,112.0,2.9,38.0,804.0,911.51,640.08
2017,8,22,15,0,837.0,114.0,3.0,38.0,768.0,887.0,626.49
2017,8,22,15,15,824.5,111.5,3.0,38.0,727.0,857.52,609.04
2017,8,22,15,30,812.0,109.0,3.0,38.0,686.0,830.85,593.38
2017,8,22,15,45,795.5,106.5,3.0,38.0,639.5,793.62,570.71
2017,8,22,16,0,779.0,104.0,3.0,38.0,593.0,754.71,546.78
2017,8,22,16,15,757.0,100.0,2.95,37.5,542.0,708.45,518.48
2017,8,22,16,30,735.0,96.0,2.9,37.0,491.0,661.4,489.15
2017,8,22,16,45,704.0,92.0,2.9,36.5,437.0,609.94,456.01
2017,8,22,17,0,673.0,88.0,2.9,36.0,383.0,556.9,419.59
2017,8,22,17,15,631.5,82.0,2.6,35.5,328.0,496.02,375.5
2017,8,22,17,30,590.0,76.0,2.3,35.0,273.0,437.38,331.73
2017,8,22,17,45,526.0,68.0,2.05,34.5,219.0,367.31,278.11
2017,8,22,18,0,462.0,60.0,1.8,34.0,165.0,302.42,226.69
2017,8,22,18,15,367.5,48.5,1.6,33.0,117.0,226.43,166.11
2017,8,22,18,30,273.0,37.0,1.4,32.0,69.0,158.87,110.37
2017,8,22,18,45,136.5,18.5,1.2,31.5,34.5,74.44,23.09
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,14.5,1.9,25.5,22.0,14.25,0.0
2017,8,23,6,30,177.0,29.0,2.0,26.0,44.0,22.47,11.06
2017,8,23,6,45,285.5,43.0,2.1,26.5,88.5,32.46,21.38
2017,8,23,7,0,394.0,57.0,2.2,27.0,133.0,41.99,29.91
2017,8,23,7,15,463.0,66.5,1.9,28.0,185.5,46.42,33.81
2017,8,23,7,30,532.0,76.0,1.6,29.0,238.0,80.44,44.39
2017,8,23,7,45,293.5,118.5,1.35,30.0,210.5,128.09,84.56
2017,8,23,8,0,55.0,161.0,1.1,31.0,183.0,151.78,111.49
2017,8,23,8,15,376.0,130.0,0.95,31.5,318.5,187.37,127.01
2017,8,23,8,30,697.0,99.0,0.8,32.0,454.0,269.06,181.27
2017,8,23,8,45,719.0,104.5,0.7,33.0,505.0,320.39,221.76
2017,8,23,9,0,741.0,110.0,0.6,34.0,556.0,376.41,264.37
2017,8,23,9,15,759.0,113.5,0.7,34.0,603.5,427.22,304.02
2017,8,23,9,30,777.0,117.0,0.8,34.0,651.0,478.84,343.3
2017,8,23,9,45,787.5,121.5,0.95,34.5,692.5,527.95,379.41
2017,8,23,10,0,798.0,126.0,1.1,35.0,734.0,576.68,414.26
2017,8,23,10,15,808.5,128.0,1.1,35.5,769.5,622.5,445.2
2017,8,23,10,30,819.0,130.0,1.1,36.0,805.0,667.47,474.65
2017,8,23,10,45,827.0,131.5,1.15,36.5,834.5,710.37,502.2
2017,8,23,11,0,835.0,133.0,1.2,37.0,864.0,750.03,525.93
2017,8,23,11,15,840.0,134.0,1.2,37.0,885.0,785.18,547.17
2017,8,23,11,30,845.0,135.0,1.2,37.0,906.0,818.25,566.98
2017,8,23,11,45,631.5,267.5,1.3,37.0,849.0,791.48,548.68
2017,8,23,12,0,418.0,400.0,1.4,37.0,792.0,752.2,518.84
2017,8,23,12,15,367.0,427.0,1.45,37.0,772.5,745.58,513.99
2017,8,23,12,30,316.0,454.0,1.5,37.0,753.0,736.46,507.15
2017,8,23,12,45,161.0,312.0,1.6,37.5,464.5,459.03,324.41
2017,8,23,13,0,6.0,170.0,1.7,38.0,176.0,170.89,120.04
2017,8,23,13,15,3.0,114.0,1.8,38.0,117.0,113.55,78.95
2017,8,23,13,30,0.0,58.0,1.9,38.0,58.0,56.23,36.55
2017,8,23,13,45,413.0,98.5,2.0,38.0,464.5,502.3,368.0
2017,8,23,14,0,826.0,139.0,2.1,38.0,871.0,933.73,648.85
2017,8,23,14,15,819.0,137.0,2.15,38.0,843.5,926.83,641.77
2017,8,23,14,30,812.0,135.0,2.2,38.0,816.0,911.87,633.9
2017,8,23,14,45,471.0,254.5,2.3,38.0,645.5,715.02,506.48
2017,8,23,15,0,130.0,374.0,2.4,38.0,475.0,511.31,362.74
2017,8,23,15,15,152.0,353.0,2.45,37.5,465.0,508.22,364.17
2017,8,23,15,30,174.0,332.0,2.5,37.0,455.0,503.43,363.41
2017,8,23,15,45,113.5,296.5,2.6,36.5,375.0,411.85,299.89
2017,8,23,16,0,53.0,261.0,2.7,36.0,295.0,314.31,230.38
2017,8,23,16,15,95.0,247.0,2.75,35.5,301.0,331.97,246.07
2017,8,23,16,30,137.0,233.0,2.8,35.0,307.0,354.9,265.09
2017,8,23,16,45,123.5,206.5,2.85,35.0,267.5,312.79,234.68
2017,8,23,17,0,110.0,180.0,2.9,35.0,228.0,271.21,204.31
2017,8,23,17,15,99.5,155.5,2.9,34.5,194.5,234.46,177.37
2017,8,23,17,30,89.0,131.0,2.9,34.0,161.0,198.23,150.12
2017,8,23,17,45,71.5,107.0,2.95,33.5,128.0,153.19,115.28
2017,8,23,18,0,54.0,83.0,3.0,33.0,95.0,116.22,85.94
2017,8,23,18,15,31.5,59.5,3.0,32.5,66.0,78.95,55.93
2017,8,23,18,30,9.0,36.0,3.0,32.0,37.0,40.35,24.82
2017,8,23,18,45,4.5,18.0,3.05,31.5,18.5,19.03,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,5.41,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,10.6,2.17
2017,8,24,6,45,0.0,24.0,0.55,25.5,24.0,23.16,13.75
2017,8,24,7,0,0.0,37.0,0.6,26.0,37.0,35.73,24.78
2017,8,24,7,15,0.0,52.0,0.55,26.5,52.0,50.24,37.31
2017,8,24,7,30,0.0,67.0,0.5,27.0,67.0,64.35,46.71
2017,8,24,7,45,0.0,81.0,0.5,27.5,81.0,77.55,57.08
2017,8,24,8,0,0.0,95.0,0.5,28.0,95.0,90.79,67.25
2017,8,24,8,15,0.0,110.5,0.55,28.5,110.5,105.42,78.32
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,120.09,89.22
2017,8,24,8,45,0.0,126.5,0.7,30.0,126.5,121.06,89.26
2017,8,24,9,0,0.0,127.0,0.8,31.0,127.0,121.88,89.23
2017,8,24,9,15,1.0,145.5,0.9,31.0,146.5,139.83,102.61
2017,8,24,9,30,2.0,164.0,1.0,31.0,166.0,157.93,115.96
2017,8,24,9,45,21.0,239.0,1.15,31.5,255.5,238.03,175.0
2017,8,24,10,0,40.0,314.0,1.3,32.0,345.0,315.09,230.1
2017,8,24,10,15,46.0,338.0,1.4,32.0,375.5,344.15,250.37
2017,8,24,10,30,52.0,362.0,1.5,32.0,406.0,373.89,271.22
2017,8,24,10,45,86.0,396.5,1.6,32.5,471.0,433.65,312.89
2017,8,24,11,0,120.0,431.0,1.7,33.0,536.0,494.2,354.27
2017,8,24,11,15,281.5,404.5,1.8,33.0,659.0,601.63,431.06
2017,8,24,11,30,443.0,378.0,1.9,33.0,782.0,720.02,512.99
2017,8,24,11,45,434.5,388.0,2.0,33.5,788.5,739.15,523.84
2017,8,24,12,0,426.0,398.0,2.1,34.0,795.0,756.68,534.34
2017,8,24,12,15,421.0,402.0,2.2,34.0,796.5,770.05,543.4
2017,8,24,12,30,416.0,406.0,2.3,34.0,798.0,781.88,551.51
2017,8,24,12,45,579.5,306.0,2.4,34.0,850.0,846.09,599.07
2017,8,24,13,0,743.0,206.0,2.5,34.0,902.0,911.36,644.11
2017,8,24,13,15,739.5,205.0,2.6,34.0,890.5,916.22,647.68
2017,8,24,13,30,736.0,204.0,2.7,34.0,879.0,918.24,650.08
2017,8,24,13,45,492.5,318.5,2.8,34.0,766.0,805.33,573.63
2017,8,24,14,0,249.0,433.0,2.9,34.0,653.0,687.77,489.83
2017,8,24,14,15,475.5,315.5,2.95,34.0,719.0,788.0,565.51
2017,8,24,14,30,702.0,198.0,3.0,34.0,785.0,877.41,629.67
2017,8,24,14,45,545.5,262.5,3.15,34.0,707.0,791.08,571.3
2017,8,24,15,0,389.0,327.0,3.3,34.0,629.0,703.1,509.86
2017,8,24,15,15,353.5,317.0,3.35,33.5,580.0,655.57,479.45
2017,8,24,15,30,318.0,307.0,3.4,33.0,531.0,608.3,448.37
2017,8,24,15,45,238.5,295.0,3.45,33.0,456.5,514.04,381.77
2017,8,24,16,0,159.0,283.0,3.5,33.0,382.0,432.51,322.69
2017,8,24,16,15,130.0,256.0,3.5,32.5,332.5,377.45,283.77
2017,8,24,16,30,101.0,229.0,3.5,32.0,283.0,315.51,238.86
2017,8,24,16,45,50.5,123.5,3.55,32.0,150.5,160.98,121.61
2017,8,24,17,0,0.0,18.0,3.6,32.0,18.0,17.37,8.19
2017,8,24,17,15,0.0,15.0,3.4,31.5,15.0,14.47,5.96
2017,8,24,17,30,0.0,12.0,3.2,31.0,12.0,11.57,3.67
2017,8,24,17,45,0.0,9.5,3.05,30.5,9.5,9.16,1.74
2017,8,24,18,0,0.0,7.0,2.9,30.0,7.0,6.75,0.0
2017,8,24,18,15,0.0,4.5,2.65,29.5,4.5,4.33,0.0
2017,8,24,18,30,0.0,2.0,2.4,29.0,2.0,1.93,0.0
2017,8,24,18,45,0.0,1.0,2.15,28.5,1.0,0.96,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,10.5,13.5,2.95,24.0,14.0,13.27,0.0
2017,8,25,6,30,21.0,27.0,3.2,24.0,28.0,24.97,12.45
2017,8,25,6,45,65.5,49.5,3.45,24.5,60.5,42.3,29.71
2017,8,25,7,0,110.0,72.0,3.7,25.0,93.0,60.15,45.52
2017,8,25,7,15,147.0,92.5,3.85,25.5,131.0,76.09,59.4
2017,8,25,7,30,184.0,113.0,4.0,26.0,169.0,97.88,69.15
2017,8,25,7,45,138.5,139.0,4.2,26.5,186.0,131.66,95.27
2017,8,25,8,0,93.0,165.0,4.4,27.0,203.0,160.4,119.26
2017,8,25,8,15,132.5,191.0,4.45,27.5,254.0,193.56,143.59
2017,8,25,8,30,172.0,217.0,4.5,28.0,305.0,235.71,175.27
2017,8,25,8,45,203.0,240.0,4.55,28.5,354.5,277.14,206.71
2017,8,25,9,0,234.0,263.0,4.6,29.0,404.0,321.87,240.57
2017,8,25,9,15,228.0,288.5,4.6,29.5,435.0,356.01,266.37
2017,8,25,9,30,222.0,314.0,4.6,30.0,466.0,389.45,291.01
2017,8,25,9,45,219.0,337.0,4.7,30.5,495.0,421.62,314.31
2017,8,25,10,0,216.0,360.0,4.8,31.0,524.0,453.32,336.83
2017,8,25,10,15,169.5,379.5,4.85,31.0,512.5,454.42,336.91
2017,8,25,10,30,123.0,399.0,4.9,31.0,501.0,451.25,333.61
2017,8,25,10,45,125.5,415.5,4.95,31.5,522.5,476.02,350.53
2017,8,25,11,0,128.0,432.0,5.0,32.0,544.0,500.89,367.27
2017,8,25,11,15,177.0,443.0,5.05,32.0,602.0,557.0,407.92
2017,8,25,11,30,226.0,454.0,5.1,32.0,660.0,616.06,450.2
2017,8,25,11,45,175.5,462.0,5.2,32.0,623.5,591.21,431.42
2017,8,25,12,0,125.0,470.0,5.3,32.0,587.0,563.18,410.49
2017,8,25,12,15,131.5,474.0,5.4,32.0,597.5,579.25,422.21
2017,8,25,12,30,138.0,478.0,5.5,32.0,608.0,595.21,433.73
2017,8,25,12,45,91.0,444.5,5.65,32.5,530.0,521.31,380.15
2017,8,25,13,0,44.0,411.0,5.8,33.0,452.0,447.45,326.08
2017,8,25,13,15,67.0,428.5,5.9,32.5,490.5,489.27,357.8
2017,8,25,13,30,90.0,446.0,6.0,32.0,529.0,531.52,389.54
2017,8,25,13,45,55.5,382.0,6.1,32.0,433.0,435.69,320.56
2017,8,25,14,0,21.0,318.0,6.2,32.0,337.0,332.64,245.2
2017,8,25,14,15,14.5,257.5,6.2,31.5,270.5,266.4,197.11
2017,8,25,14,30,8.0,197.0,6.2,31.0,204.0,200.18,148.06
2017,8,25,14,45,10.5,222.0,6.2,31.0,230.5,227.65,169.14
2017,8,25,15,0,13.0,247.0,6.2,31.0,257.0,255.47,190.39
2017,8,25,15,15,75.0,287.5,6.1,30.5,340.5,360.59,271.99
2017,8,25,15,30,137.0,328.0,6.0,30.0,424.0,466.77,353.03
2017,8,25,15,45,97.0,294.5,5.95,30.0,360.0,386.95,293.51
2017,8,25,16,0,57.0,261.0,5.9,30.0,296.0,317.54,241.19
2017,8,25,16,15,51.5,236.0,5.8,29.5,265.5,286.14,218.52
2017,8,25,16,30,46.0,211.0,5.7,29.0,235.0,254.81,195.51
2017,8,25,16,45,54.5,191.0,5.6,29.0,217.0,239.0,184.19
2017,8,25,17,0,63.0,171.0,5.5,29.0,199.0,222.35,171.99
2017,8,25,17,15,58.0,146.5,5.25,28.5,169.5,191.3,148.2
2017,8,25,17,30,53.0,122.0,5.0,28.0,140.0,160.37,124.01
2017,8,25,17,45,42.5,99.0,4.8,28.0,111.5,128.58,98.32
2017,8,25,18,0,32.0,76.0,4.6,28.0,83.0,97.42,72.72
2017,8,25,18,15,16.0,54.0,4.5,27.5,57.5,65.81,46.66
2017,8,25,18,30,0.0,32.0,4.4,27.0,32.0,32.54,19.16
2017,8,25,18,45,0.0,16.0,4.3,26.5,16.0,15.56,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,7.95,22.0,3.0,2.95,0.0
2017,8,26,6,30,0.0,6.0,8.0,22.0,6.0,5.78,0.0
2017,8,26,6,45,0.0,14.0,8.05,22.5,14.0,13.5,5.71
2017,8,26,7,0,0.0,22.0,8.1,23.0,22.0,21.22,12.58
2017,8,26,7,15,0.0,30.5,8.1,23.0,30.5,29.43,19.85
2017,8,26,7,30,0.0,39.0,8.1,23.0,39.0,37.65,25.55
2017,8,26,7,45,0.0,23.5,8.15,23.0,23.5,22.68,13.13
2017,8,26,8,0,0.0,8.0,8.2,23.0,8.0,7.72,0.72
2017,8,26,8,15,42.5,110.5,8.25,23.0,132.0,111.98,84.43
2017,8,26,8,30,85.0,213.0,8.3,23.0,256.0,213.4,164.56
2017,8,26,8,45,55.5,219.0,8.4,23.5,248.5,216.46,167.34
2017,8,26,9,0,26.0,225.0,8.5,24.0,241.0,220.47,170.4
2017,8,26,9,15,40.0,258.0,8.5,24.0,285.0,253.6,195.96
2017,8,26,9,30,54.0,291.0,8.5,24.0,329.0,293.1,226.38
2017,8,26,9,45,59.5,315.0,8.55,24.5,358.5,321.94,247.9
2017,8,26,10,0,65.0,339.0,8.6,25.0,388.0,351.41,269.72
2017,8,26,10,15,44.0,321.0,8.65,25.0,355.0,327.46,250.81
2017,8,26,10,30,23.0,303.0,8.7,25.0,322.0,303.92,232.11
2017,8,26,10,45,15.5,247.5,8.8,25.0,260.5,248.28,189.1
2017,8,26,11,0,8.0,192.0,8.9,25.0,199.0,190.98,144.55
2017,8,26,11,15,8.5,199.5,9.0,25.0,207.5,199.06,150.72
2017,8,26,11,30,9.0,207.0,9.1,25.0,216.0,207.19,156.9
2017,8,26,11,45,10.0,217.0,9.2,25.5,227.0,218.18,165.0
2017,8,26,12,0,11.0,227.0,9.3,26.0,238.0,229.24,173.13
2017,8,26,12,15,9.0,203.0,9.4,26.0,212.0,204.78,154.26
2017,8,26,12,30,7.0,179.0,9.5,26.0,186.0,180.06,135.18
2017,8,26,12,45,7.5,183.0,9.65,26.0,190.5,184.68,138.81
2017,8,26,13,0,8.0,187.0,9.8,26.0,195.0,189.31,142.44
2017,8,26,13,15,6.5,174.0,9.85,25.5,180.0,175.41,131.98
2017,8,26,13,30,5.0,161.0,9.9,25.0,165.0,161.4,121.39
2017,8,26,13,45,5.0,164.5,10.0,25.0,169.0,164.93,124.25
2017,8,26,14,0,5.0,168.0,10.1,25.0,173.0,168.46,127.12
2017,8,26,14,15,4.5,165.5,10.1,25.0,169.5,165.59,125.02
2017,8,26,14,30,4.0,163.0,10.1,25.0,166.0,162.72,122.94
2017,8,26,14,45,2.0,141.5,10.1,25.0,143.0,139.66,105.0
2017,8,26,15,0,0.0,120.0,10.1,25.0,120.0,116.63,87.0
2017,8,26,15,15,0.0,107.5,10.05,25.0,107.5,104.32,77.47
2017,8,26,15,30,0.0,95.0,10.0,25.0,95.0,92.0,67.89
2017,8,26,15,45,0.0,105.5,10.0,25.0,105.5,102.37,76.35
2017,8,26,16,0,0.0,116.0,10.0,25.0,116.0,112.91,85.0
2017,8,26,16,15,0.0,104.0,10.05,24.5,104.0,101.03,75.94
2017,8,26,16,30,0.0,92.0,10.1,24.0,92.0,89.15,66.79
2017,8,26,16,45,0.0,84.5,10.2,24.0,84.5,81.77,61.07
2017,8,26,17,0,0.0,77.0,10.3,24.0,77.0,74.46,55.35
2017,8,26,17,15,0.0,65.5,10.4,24.0,65.5,63.31,46.41
2017,8,26,17,30,0.0,54.0,10.5,24.0,54.0,52.17,37.36
2017,8,26,17,45,0.0,42.5,10.6,24.0,42.5,41.04,28.18
2017,8,26,18,0,0.0,31.0,10.7,24.0,31.0,29.92,18.88
2017,8,26,18,15,0.0,21.0,10.75,24.0,21.0,20.26,10.71
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,10.6,2.44
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,5.3,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.75,23.0,6.0,5.9,0.0
2017,8,27,6,30,0.0,12.0,8.6,23.0,12.0,11.57,2.4
2017,8,27,6,45,0.0,25.5,8.5,23.0,25.5,24.61,14.99
2017,8,27,7,0,0.0,39.0,8.4,23.0,39.0,37.67,26.66
2017,8,27,7,15,0.0,54.5,8.3,23.0,54.5,52.44,39.71
2017,8,27,7,30,0.0,70.0,8.2,23.0,70.0,66.9,49.66
2017,8,27,7,45,0.0,60.0,8.15,23.0,60.0,57.98,42.27
2017,8,27,8,0,0.0,50.0,8.1,23.0,50.0,48.3,34.19
2017,8,27,8,15,0.0,29.5,8.1,23.0,29.5,28.48,17.8
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,8.69,1.47
2017,8,27,8,45,0.0,53.0,8.15,23.0,53.0,51.23,36.17
2017,8,27,9,0,0.0,97.0,8.2,23.0,97.0,93.75,70.38
2017,8,27,9,15,6.0,160.0,8.25,23.0,164.5,155.36,119.35
2017,8,27,9,30,12.0,223.0,8.3,23.0,232.0,217.02,167.69
2017,8,27,9,45,7.5,192.0,8.35,23.5,198.0,187.36,143.68
2017,8,27,10,0,3.0,161.0,8.4,24.0,164.0,156.44,118.81
2017,8,27,10,15,1.5,123.5,8.5,24.0,125.0,120.2,90.05
2017,8,27,10,30,0.0,86.0,8.6,24.0,86.0,83.32,60.74
2017,8,27,10,45,3.5,133.5,8.7,24.5,136.5,131.43,98.49
2017,8,27,11,0,7.0,181.0,8.8,25.0,187.0,179.73,135.87
2017,8,27,11,15,3.5,133.0,8.85,25.0,136.0,131.37,97.98
2017,8,27,11,30,0.0,85.0,8.9,25.0,85.0,82.39,59.44
2017,8,27,11,45,4.0,134.5,9.0,25.0,138.5,133.6,99.65
2017,8,27,12,0,8.0,184.0,9.1,25.0,192.0,185.1,139.72
2017,8,27,12,15,12.0,239.5,9.15,25.0,251.0,242.78,184.22
2017,8,27,12,30,16.0,295.0,9.2,25.0,310.0,300.94,228.71
2017,8,27,12,45,16.0,292.5,9.3,25.0,307.5,299.29,227.46
2017,8,27,13,0,16.0,290.0,9.4,25.0,305.0,297.56,226.24
2017,8,27,13,15,14.5,274.0,9.5,25.0,287.5,281.04,213.72
2017,8,27,13,30,13.0,258.0,9.6,25.0,270.0,264.33,201.05
2017,8,27,13,45,12.5,248.5,9.7,25.0,259.5,254.85,193.96
2017,8,27,14,0,12.0,239.0,9.8,25.0,249.0,245.27,186.8
2017,8,27,14,15,8.5,205.0,9.75,24.5,212.0,208.43,158.74
2017,8,27,14,30,5.0,171.0,9.7,24.0,175.0,171.56,130.37
2017,8,27,14,45,3.0,160.0,9.7,24.0,162.5,158.89,120.57
2017,8,27,15,0,1.0,149.0,9.7,24.0,150.0,146.23,110.77
2017,8,27,15,15,0.5,141.0,9.6,24.0,141.5,137.93,104.44
2017,8,27,15,30,0.0,133.0,9.5,24.0,133.0,129.64,98.11
2017,8,27,15,45,0.0,110.5,9.4,24.0,110.5,107.33,80.62
2017,8,27,16,0,0.0,88.0,9.3,24.0,88.0,85.16,63.11
2017,8,27,16,15,0.0,83.0,9.2,23.5,83.0,80.3,59.55
2017,8,27,16,30,0.0,78.0,9.1,23.0,78.0,75.44,55.95
2017,8,27,16,45,0.0,86.5,9.0,23.0,86.5,83.8,62.99
2017,8,27,17,0,0.0,95.0,8.9,23.0,95.0,92.82,70.59
2017,8,27,17,15,0.0,80.5,8.7,23.0,80.5,78.4,59.0
2017,8,27,17,30,0.0,66.0,8.5,23.0,66.0,63.95,47.22
2017,8,27,17,45,0.0,52.0,8.35,23.0,52.0,50.24,35.88
2017,8,27,18,0,0.0,38.0,8.2,23.0,38.0,36.69,24.52
2017,8,27,18,15,0.0,26.0,8.05,22.5,26.0,25.09,14.69
2017,8,27,18,30,0.0,14.0,7.9,22.0,14.0,13.5,4.62
2017,8,27,18,45,0.0,7.0,7.75,22.0,7.0,6.75,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,7.5,21.0,7.5,7.37,0.0
2017,8,28,6,30,0.0,15.0,7.5,21.0,15.0,14.47,4.22
2017,8,28,6,45,0.0,32.5,7.55,21.0,32.5,31.29,20.75
2017,8,28,7,0,0.0,50.0,7.6,21.0,50.0,47.44,35.31
2017,8,28,7,15,0.0,70.5,7.75,21.0,70.5,65.91,51.72
2017,8,28,7,30,0.0,91.0,7.9,21.0,91.0,84.67,64.77
2017,8,28,7,45,12.5,119.0,8.05,21.5,124.5,111.21,85.9
2017,8,28,8,0,25.0,147.0,8.2,22.0,158.0,139.44,107.95
2017,8,28,8,15,45.5,177.0,8.25,22.0,199.5,167.86,129.91
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,203.07,157.44
2017,8,28,8,45,56.5,225.0,8.45,22.5,256.5,221.41,171.93
2017,8,28,9,0,47.0,243.0,8.6,23.0,272.0,238.66,185.23
2017,8,28,9,15,74.0,277.0,8.6,23.0,326.0,283.97,220.42
2017,8,28,9,30,101.0,311.0,8.6,23.0,380.0,332.33,257.91
2017,8,28,9,45,148.0,335.5,8.6,23.5,443.5,381.92,295.89
2017,8,28,10,0,195.0,360.0,8.6,24.0,507.0,440.2,340.3
2017,8,28,10,15,152.5,377.0,8.6,24.5,495.5,440.87,339.38
2017,8,28,10,30,110.0,394.0,8.6,25.0,484.0,440.62,337.44
2017,8,28,10,45,71.0,373.0,8.6,25.5,432.0,401.13,306.04
2017,8,28,11,0,32.0,352.0,8.6,26.0,380.0,357.68,271.48
2017,8,28,11,15,90.5,403.5,8.55,26.0,485.0,454.01,345.18
2017,8,28,11,30,149.0,455.0,8.5,26.0,590.0,553.91,420.3
2017,8,28,11,45,102.0,439.0,8.5,26.5,532.0,507.33,383.54
2017,8,28,12,0,55.0,423.0,8.5,27.0,474.0,456.62,343.81
2017,8,28,12,15,218.5,420.0,8.4,27.0,624.0,603.54,457.43
2017,8,28,12,30,382.0,417.0,8.3,27.0,774.0,757.65,573.21
2017,8,28,12,45,214.0,414.0,8.25,27.0,613.5,607.19,459.42
2017,8,28,13,0,46.0,411.0,8.2,27.0,453.0,449.18,337.74
2017,8,28,13,15,25.5,286.0,8.05,27.0,309.0,307.06,231.66
2017,8,28,13,30,5.0,161.0,7.9,27.0,165.0,161.38,120.22
2017,8,28,13,45,139.5,291.5,7.8,27.0,413.5,428.5,328.21
2017,8,28,14,0,274.0,422.0,7.7,27.0,662.0,698.16,528.45
2017,8,28,14,15,235.5,413.5,7.6,27.0,614.5,647.68,490.61
2017,8,28,14,30,197.0,405.0,7.5,27.0,567.0,603.67,458.0
2017,8,28,14,45,223.0,382.0,7.4,27.0,558.5,603.07,459.33
2017,8,28,15,0,249.0,359.0,7.3,27.0,550.0,609.0,465.24
2017,8,28,15,15,280.0,330.5,7.1,26.5,534.0,602.92,463.49
2017,8,28,15,30,311.0,302.0,6.9,26.0,518.0,594.04,459.67
2017,8,28,15,45,375.0,263.0,6.75,26.0,504.5,597.6,465.26
2017,8,28,16,0,439.0,224.0,6.6,26.0,491.0,604.54,473.02
2017,8,28,16,15,385.0,213.0,6.4,25.5,432.0,529.76,417.42
2017,8,28,16,30,331.0,202.0,6.2,25.0,373.0,466.61,369.72
2017,8,28,16,45,174.5,175.5,6.05,25.0,265.0,310.79,246.59
2017,8,28,17,0,18.0,149.0,5.9,25.0,157.0,161.92,125.75
2017,8,28,17,15,12.5,128.0,5.6,24.5,133.0,136.96,106.24
2017,8,28,17,30,7.0,107.0,5.3,24.0,109.0,112.39,86.57
2017,8,28,17,45,221.5,80.5,5.05,24.0,125.5,208.5,165.67
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,274.64,214.99
2017,8,28,18,15,333.5,42.0,4.65,23.5,96.5,198.12,149.5
2017,8,28,18,30,231.0,30.0,4.5,23.0,51.0,131.3,88.29
2017,8,28,18,45,115.5,15.0,4.35,23.0,25.5,48.67,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,12.0,4.75,21.0,19.0,11.8,0.0
2017,8,29,6,30,193.0,24.0,4.9,21.0,38.0,18.61,6.66
2017,8,29,6,45,306.5,37.0,5.1,21.5,82.5,27.89,17.82
2017,8,29,7,0,420.0,50.0,5.3,22.0,127.0,36.34,25.63
2017,8,29,7,15,491.0,58.5,5.45,22.5,179.5,40.25,29.26
2017,8,29,7,30,562.0,67.0,5.6,23.0,232.0,67.5,36.92
2017,8,29,7,45,610.0,73.0,5.8,23.5,287.0,110.2,60.52
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,158.29,95.54
2017,8,29,8,15,691.0,84.0,6.1,24.5,396.5,207.67,136.19
2017,8,29,8,30,724.0,89.0,6.2,25.0,451.0,263.38,183.62
2017,8,29,8,45,747.0,93.0,6.3,25.5,502.5,314.93,228.42
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,368.27,274.12
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,420.35,318.56
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,473.13,362.55
2017,8,29,9,45,543.5,224.5,6.45,26.5,603.0,483.9,370.9
2017,8,29,10,0,282.0,345.0,6.5,27.0,557.0,472.73,359.75
2017,8,29,10,15,565.5,230.0,6.45,27.0,681.5,556.7,427.43
2017,8,29,10,30,849.0,115.0,6.4,27.0,806.0,668.03,515.0
2017,8,29,10,45,854.5,117.0,6.35,27.5,834.5,708.99,543.98
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,748.14,570.09
2017,8,29,11,15,542.5,284.5,6.2,28.0,758.0,689.03,521.53
2017,8,29,11,30,225.0,450.0,6.1,28.0,653.0,610.2,455.55
2017,8,29,11,45,158.5,452.0,6.1,28.5,596.0,566.62,421.82
2017,8,29,12,0,92.0,454.0,6.1,29.0,539.0,518.11,384.13
2017,8,29,12,15,465.5,302.0,6.05,29.0,736.0,710.2,533.91
2017,8,29,12,30,839.0,150.0,6.0,29.0,933.0,905.61,674.84
2017,8,29,12,45,463.5,301.5,5.95,29.5,734.0,730.9,545.91
2017,8,29,13,0,88.0,453.0,5.9,30.0,535.0,530.08,390.41
2017,8,29,13,15,461.0,299.5,5.85,30.0,718.0,742.66,554.73
2017,8,29,13,30,834.0,146.0,5.8,30.0,901.0,936.87,693.17
2017,8,29,13,45,473.0,287.0,5.75,30.0,713.5,749.99,559.12
2017,8,29,14,0,112.0,428.0,5.7,30.0,526.0,538.01,397.89
2017,8,29,14,15,460.5,283.5,5.6,29.5,665.0,735.88,552.36
2017,8,29,14,30,809.0,139.0,5.5,29.0,804.0,902.73,674.11
2017,8,29,14,45,797.0,137.0,5.45,29.0,768.0,880.12,658.49
2017,8,29,15,0,785.0,135.0,5.4,29.0,732.0,854.94,642.17
2017,8,29,15,15,569.5,212.5,5.3,29.0,633.0,738.74,559.81
2017,8,29,15,30,354.0,290.0,5.2,29.0,534.0,616.53,467.54
2017,8,29,15,45,539.5,204.0,5.1,29.0,545.5,675.63,516.71
2017,8,29,16,0,725.0,118.0,5.0,29.0,557.0,715.7,549.15
2017,8,29,16,15,700.0,113.5,4.8,28.5,506.0,668.52,516.85
2017,8,29,16,30,675.0,109.0,4.6,28.0,455.0,620.96,483.76
2017,8,29,16,45,645.0,102.0,4.4,28.0,402.0,567.08,443.78
2017,8,29,17,0,615.0,95.0,4.2,28.0,349.0,513.87,403.58
2017,8,29,17,15,568.0,87.5,3.85,27.5,294.5,451.02,355.42
2017,8,29,17,30,521.0,80.0,3.5,27.0,240.0,391.02,308.06
2017,8,29,17,45,451.0,70.0,3.15,26.5,188.0,320.06,250.66
2017,8,29,18,0,381.0,60.0,2.8,26.0,136.0,253.32,195.12
2017,8,29,18,15,278.5,45.5,2.65,25.5,91.0,177.9,132.11
2017,8,29,18,30,176.0,31.0,2.5,25.0,46.0,113.6,73.58
2017,8,29,18,45,88.0,15.5,2.45,24.5,23.0,40.77,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,78.5,12.5,3.75,20.5,18.0,12.29,0.0
2017,8,30,6,30,157.0,25.0,3.9,21.0,36.0,19.47,6.75
2017,8,30,6,45,274.5,39.5,4.05,21.5,80.5,30.01,19.58
2017,8,30,7,0,392.0,54.0,4.2,22.0,125.0,40.2,28.93
2017,8,30,7,15,464.5,64.0,4.35,22.5,178.0,45.17,33.51
2017,8,30,7,30,537.0,74.0,4.5,23.0,231.0,71.47,41.26
2017,8,30,7,45,590.5,80.5,4.7,23.5,286.5,113.56,64.16
2017,8,30,8,0,644.0,87.0,4.9,24.0,342.0,161.74,98.76
2017,8,30,8,15,678.0,92.5,4.95,24.5,397.0,210.96,138.91
2017,8,30,8,30,712.0,98.0,5.0,25.0,452.0,263.64,183.56
2017,8,30,8,45,739.0,101.5,5.05,25.5,505.0,318.76,230.63
2017,8,30,9,0,766.0,105.0,5.1,26.0,558.0,372.69,276.28
2017,8,30,9,15,785.0,108.0,5.05,26.5,606.0,424.76,319.57
2017,8,30,9,30,804.0,111.0,5.0,27.0,654.0,477.69,362.29
2017,8,30,9,45,819.0,113.5,5.0,27.5,697.5,528.66,402.42
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,579.56,441.33
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,629.25,479.01
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,675.2,513.19
2017,8,30,10,45,596.0,259.0,4.9,28.5,751.0,655.84,493.48
2017,8,30,11,0,337.0,398.0,4.9,29.0,688.0,620.63,461.33
2017,8,30,11,15,610.5,260.5,4.8,29.0,803.0,717.43,536.83
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,829.35,616.68
2017,8,30,11,45,888.0,123.0,4.65,29.5,932.0,859.27,634.42
2017,8,30,12,0,892.0,123.0,4.6,30.0,946.0,886.59,650.8
2017,8,30,12,15,566.0,294.5,4.5,30.0,818.0,790.08,581.28
2017,8,30,12,30,240.0,466.0,4.4,30.0,690.0,674.27,491.56
2017,8,30,12,45,568.0,293.5,4.35,30.5,820.0,817.68,599.95
2017,8,30,13,0,896.0,121.0,4.3,31.0,950.0,954.26,691.93
2017,8,30,13,15,893.5,120.5,4.2,31.0,937.5,960.06,694.58
2017,8,30,13,30,891.0,120.0,4.1,31.0,925.0,962.55,696.06
2017,8,30,13,45,613.0,260.5,4.1,31.0,809.0,855.05,624.09
2017,8,30,14,0,335.0,401.0,4.1,31.0,693.0,732.47,533.47
2017,8,30,14,15,602.5,258.0,4.05,31.0,760.0,842.38,617.89
2017,8,30,14,30,870.0,115.0,4.0,31.0,827.0,926.4,675.68
2017,8,30,14,45,608.5,223.5,3.95,31.0,711.0,802.35,591.8
2017,8,30,15,0,347.0,332.0,3.9,31.0,595.0,665.94,491.79
2017,8,30,15,15,588.0,218.0,3.85,30.5,633.5,758.98,566.03
2017,8,30,15,30,829.0,104.0,3.8,30.0,672.0,823.16,613.72
2017,8,30,15,45,814.5,100.0,3.75,30.0,625.0,785.13,588.56
2017,8,30,16,0,800.0,96.0,3.7,30.0,578.0,745.26,562.6
2017,8,30,16,15,778.0,92.5,3.45,29.5,525.5,698.74,532.01
2017,8,30,16,30,756.0,89.0,3.2,29.0,473.0,651.43,500.42
2017,8,30,16,45,727.5,83.5,2.95,29.0,418.5,596.97,461.46
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,545.12,422.66
2017,8,30,17,15,655.0,72.0,2.4,28.0,308.0,482.21,375.95
2017,8,30,17,30,611.0,66.0,2.1,27.0,252.0,421.83,329.43
2017,8,30,17,45,547.5,58.0,1.85,26.5,198.0,352.39,273.65
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,288.23,220.1
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,207.09,152.9
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,137.14,86.44
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,50.59,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
