Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,11.8,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,18.69,5.77
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,29.67,19.35
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,40.35,29.18
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,45.77,34.17
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,71.35,41.8
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,114.42,65.36
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,162.63,99.86
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,211.5,139.29
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,263.93,183.18
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,316.19,227.07
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,370.16,271.43
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,424.72,316.15
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,476.89,358.02
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,527.17,396.58
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,577.13,433.63
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,623.93,468.07
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,669.88,500.99
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,711.64,529.31
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,751.77,554.97
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,787.99,578.17
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,821.41,599.32
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,846.84,613.83
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,867.98,625.48
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,806.87,580.97
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,732.4,524.66
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,834.18,598.52
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,933.45,663.21
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,938.0,664.9
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,939.47,665.68
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,936.25,663.66
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,929.94,659.85
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,916.02,651.38
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,899.21,641.25
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,877.16,628.4
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,852.49,613.93
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,824.02,596.98
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,790.4,576.59
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,751.56,552.57
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,711.16,527.25
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,661.95,495.63
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,612.5,462.41
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,556.87,423.36
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,502.13,383.92
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,438.15,337.38
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,377.17,291.36
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,304.31,234.17
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,240.25,181.96
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,165.51,120.66
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,99.48,58.86
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,35.39,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,11.3,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,17.88,4.71
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,32.98,22.1
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,47.29,35.14
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,57.25,44.09
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,82.81,53.98
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,122.98,76.29
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,168.99,108.4
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,215.04,143.97
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,265.07,183.56
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,314.87,222.73
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,367.24,262.41
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,417.66,301.22
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,469.4,339.87
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,518.13,375.29
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,566.98,409.74
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,613.15,441.76
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,658.79,472.6
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,702.0,500.77
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,742.14,526.41
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,777.82,548.71
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,811.66,569.03
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,841.54,586.76
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,869.24,603.13
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,890.27,616.33
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,908.62,628.06
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,923.51,636.53
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,935.52,643.38
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,940.51,647.42
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,942.41,649.82
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,939.14,650.08
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,932.74,648.53
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,919.2,642.62
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,902.74,634.93
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,879.8,623.1
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,854.31,609.56
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,825.32,594.27
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,791.08,575.34
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,751.4,551.78
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,710.35,526.84
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,661.3,495.38
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,612.0,462.51
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,555.55,423.01
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,500.11,383.11
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,434.83,335.61
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,370.53,287.05
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,299.76,231.07
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,235.22,178.2
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,160.77,117.06
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,93.73,52.2
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,33.37,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,11.3,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,17.92,4.0
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,32.22,21.3
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,45.76,33.64
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,54.6,41.61
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,78.61,50.36
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,119.05,72.29
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,164.7,104.09
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,211.49,140.72
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,262.24,181.87
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,311.97,222.68
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,363.94,264.51
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,414.31,305.08
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,465.85,345.39
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,514.62,381.87
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,563.29,416.99
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,611.29,451.55
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,656.06,483.05
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,696.77,510.26
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,735.97,535.81
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,770.78,558.95
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,803.69,580.2
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,830.69,596.35
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,855.01,610.74
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,876.01,624.26
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,894.41,636.22
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,906.9,644.95
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,916.52,652.01
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,920.84,655.4
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,922.18,657.06
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,917.25,655.25
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,909.36,651.68
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,898.78,645.73
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,882.13,635.95
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,852.54,618.14
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,821.22,599.17
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,704.53,519.41
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,590.1,438.3
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,553.98,414.34
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,517.53,389.38
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,551.72,418.44
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,567.1,433.24
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,510.31,391.92
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,455.19,351.23
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,391.18,303.66
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,330.81,257.26
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,262.02,202.37
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,199.19,150.84
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,125.15,90.09
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,61.83,29.8
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,23.09,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,9.34,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,18.27,3.36
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,37.0,25.11
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,56.07,42.22
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,75.2,59.0
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,99.93,73.31
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,125.23,88.56
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,159.58,112.48
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,201.28,141.32
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,249.16,176.52
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,301.07,216.88
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,359.27,261.88
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,406.69,298.85
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,455.8,336.13
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,481.06,354.69
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,496.83,364.9
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,526.21,385.68
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,553.32,404.32
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,628.32,459.23
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,715.88,521.54
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,737.77,533.72
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,753.93,542.21
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,764.69,549.16
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,772.57,554.15
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,770.1,552.2
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,765.05,548.61
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,759.87,543.88
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,754.72,539.14
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,744.98,532.74
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,733.68,525.35
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,710.95,510.49
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,686.99,494.81
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,699.68,506.52
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,710.02,516.49
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,738.65,539.83
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,755.11,554.96
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,726.49,536.59
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,695.57,516.83
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,674.67,504.15
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,650.89,489.21
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,601.4,455.59
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,552.3,421.65
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,495.94,381.71
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,441.23,341.84
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,377.96,293.84
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,318.23,247.2
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,244.5,188.57
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,183.62,138.58
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,116.91,83.49
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,52.85,21.26
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,19.83,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,9.34,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,16.1,1.51
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,34.77,23.31
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,52.65,39.46
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,67.26,52.44
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,87.34,60.37
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,125.16,81.75
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,168.9,111.95
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,213.12,145.98
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,261.35,184.42
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,308.52,221.99
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,358.61,261.25
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,406.87,299.66
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,456.76,338.43
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,504.11,373.93
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,552.09,408.91
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,596.06,441.07
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,639.72,472.38
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,680.31,500.35
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,720.06,527.23
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,754.93,551.11
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,788.21,573.67
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,822.3,595.47
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,855.69,616.27
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,877.49,630.36
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,896.6,642.86
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,910.84,651.41
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,922.16,658.19
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,926.91,661.84
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,928.55,663.67
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,924.99,662.3
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,918.28,659.07
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,904.48,652.34
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,887.76,643.82
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,862.85,628.66
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,835.6,611.99
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,807.48,594.42
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,774.3,573.4
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,735.09,548.4
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,694.37,522.11
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,645.44,489.49
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,596.3,455.56
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,541.2,416.81
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,486.96,377.47
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,421.96,328.76
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,360.21,280.8
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,288.21,222.78
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,224.85,169.92
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,148.84,106.52
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,77.57,26.62
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,28.02,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,10.32,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,16.38,0.64
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,29.92,19.13
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,42.75,30.87
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,50.93,38.25
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,71.36,45.48
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,110.8,65.41
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,156.3,96.43
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,203.31,133.13
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,254.23,174.5
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,304.44,215.46
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,356.81,257.15
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,407.27,297.32
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,458.86,336.99
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,507.67,372.78
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,558.79,408.65
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,604.3,440.95
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,649.11,472.01
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,689.68,499.48
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,728.69,525.39
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,764.08,548.85
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,797.56,570.71
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,824.86,588.55
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,849.52,604.8
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,870.65,618.37
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,889.1,630.33
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,813.67,578.07
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,726.58,514.24
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,724.2,513.96
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,720.43,512.15
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,817.06,583.74
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,902.22,642.46
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,887.78,634.57
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,870.55,625.81
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,844.11,609.84
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,812.83,590.72
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,779.72,569.97
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,744.89,547.97
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,699.99,518.44
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,654.73,488.13
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,600.45,451.74
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,550.17,417.27
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,488.94,373.86
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,430.56,331.32
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,366.66,283.24
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,306.53,236.58
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,227.98,174.49
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,163.54,122.07
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,93.65,65.06
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,18.91,0.08
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,9.34,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,5.9,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,10.35,0.0
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,33.49,22.3
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,51.85,39.05
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,71.48,56.51
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,97.33,71.47
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,120.96,89.26
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,132.49,101.84
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,184.35,135.61
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,266.81,195.5
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,308.48,229.31
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,358.13,269.46
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,404.84,307.08
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,453.4,345.37
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,499.91,381.54
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,548.13,418.31
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,591.91,451.56
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,635.75,484.21
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,676.26,513.08
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,716.7,541.31
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,751.51,565.67
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,784.93,588.68
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,824.25,616.05
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,862.76,640.64
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,884.47,654.71
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,903.49,667.17
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,919.62,676.4
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,932.91,683.77
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,937.66,686.68
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,939.27,687.68
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,938.06,687.2
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,933.57,684.7
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,919.52,675.73
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,902.48,664.93
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,882.87,652.77
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,860.15,638.6
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,827.95,619.0
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,793.58,597.82
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,757.0,573.99
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,718.26,548.45
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,671.03,516.84
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,620.85,481.7
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,567.64,442.3
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,514.5,401.95
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,448.3,351.69
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,385.33,302.03
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,314.55,244.41
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,249.54,189.35
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,166.1,118.43
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,87.67,4.86
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,32.46,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,14.86,0.0
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,24.72,15.31
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,33.85,24.03
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,38.33,28.32
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,55.63,32.8
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,101.14,55.01
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,151.71,90.35
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,202.56,131.32
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,259.97,179.69
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,313.86,226.05
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,369.32,273.0
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,423.07,317.84
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,477.53,361.93
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,528.59,402.2
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,579.02,440.74
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,629.82,479.13
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,676.83,513.94
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,719.09,543.79
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,759.43,570.45
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,796.37,595.0
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,831.01,617.84
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,859.57,635.53
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,885.28,651.28
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,907.04,665.39
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,925.77,677.56
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,939.06,685.24
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,949.12,690.91
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,953.56,694.42
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,954.68,695.92
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,950.16,693.88
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,942.35,689.84
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,928.01,681.31
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,910.58,670.85
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,891.05,659.08
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,863.99,642.29
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,831.37,622.7
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,796.57,601.46
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,755.39,574.62
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,712.7,546.43
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,664.71,514.5
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,613.94,478.98
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,556.33,436.32
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,499.8,393.33
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,433.48,342.36
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,370.56,292.17
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,297.23,232.11
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,230.55,175.54
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,149.59,105.76
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,72.12,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,26.27,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,9.34,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,14.84,0.0
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,26.78,16.93
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,37.74,27.4
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,43.76,33.02
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,60.39,38.05
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,102.76,57.95
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,151.42,91.22
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,201.19,130.97
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,254.57,175.77
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,310.86,223.59
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,365.71,269.74
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,418.44,314.18
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,471.92,358.07
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,523.41,398.62
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,574.72,437.78
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,622.29,472.92
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,670.64,507.48
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,713.27,537.11
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,754.18,563.72
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,790.43,587.37
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,824.39,609.3
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,855.01,627.6
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,883.12,644.07
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,904.49,657.33
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,922.78,668.63
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,936.56,677.49
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,947.06,684.37
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,951.42,687.0
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,952.4,687.62
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,947.77,685.23
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,939.83,680.88
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,925.78,672.28
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,908.62,661.82
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,884.94,647.6
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,863.44,634.91
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,831.8,616.64
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,797.89,596.72
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,663.87,504.15
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,526.67,402.99
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,488.65,377.5
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,449.31,349.84
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,402.01,314.48
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,355.85,279.22
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,305.29,240.64
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,256.0,201.61
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,201.59,156.74
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,150.73,113.62
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,86.4,58.95
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,17.14,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,8.36,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,10.32,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,19.63,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,31.66,20.84
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,42.23,31.14
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,52.02,40.08
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,69.57,47.45
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,109.35,66.83
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,155.27,97.72
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,202.5,134.93
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,253.78,177.43
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,304.13,219.61
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,357.39,263.63
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,408.62,305.74
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,461.0,347.54
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,513.91,388.65
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,564.34,426.87
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,611.19,462.34
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,657.24,496.45
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,699.4,526.26
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,740.39,554.38
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,776.79,578.78
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,811.06,601.64
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,839.59,619.34
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,866.24,635.74
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,887.28,649.68
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,905.39,661.79
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,918.61,669.44
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,928.71,675.17
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,932.46,677.89
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,932.99,678.67
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,932.21,677.73
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,923.83,671.95
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,909.46,665.07
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,892.07,656.25
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,866.83,640.89
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,839.11,623.86
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,805.94,602.79
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,770.72,580.22
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,731.46,554.62
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,688.24,525.95
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,637.62,491.42
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,586.91,455.53
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,527.63,412.37
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,469.92,369.1
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,403.4,317.81
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,340.56,267.58
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,264.16,205.13
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,197.81,149.12
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,122.45,83.28
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,38.48,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
