Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,10.81,0.0
2017,9,20,6,45,128.0,31.0,3.6,24.5,47.0,25.72,13.57
2017,9,20,7,0,228.0,51.0,3.8,25.0,83.0,38.96,26.95
2017,9,20,7,15,312.0,65.5,3.95,25.5,131.5,48.56,35.68
2017,9,20,7,30,396.0,80.0,4.1,26.0,180.0,57.63,43.65
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,90.9,54.77
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,133.58,80.76
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,178.97,123.87
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,202.14,149.64
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,230.74,172.34
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,258.31,193.8
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,294.02,220.59
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,331.27,248.21
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,411.75,308.86
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,526.08,395.22
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,570.72,428.28
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,614.56,460.08
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,654.82,488.73
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,693.73,515.78
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,728.37,539.64
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,760.92,561.29
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,788.81,578.64
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,812.78,593.27
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,832.44,606.04
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,849.24,616.96
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,862.98,626.13
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,871.12,631.7
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,873.8,633.59
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,873.31,633.54
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,866.61,629.71
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,856.85,624.01
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,841.32,614.57
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,822.96,603.33
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,797.1,587.07
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,768.97,569.27
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,737.49,550.08
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,701.87,527.8
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,659.04,499.25
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,615.47,468.81
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,563.81,432.38
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,512.65,395.4
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,452.06,350.27
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,393.83,305.56
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,323.08,249.78
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,261.1,199.15
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,186.42,137.85
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,121.69,82.3
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,55.66,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,8.85,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,24.93,12.69
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,39.04,26.98
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,49.45,36.5
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,59.29,45.24
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,89.38,53.95
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,130.9,78.24
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,144.19,99.34
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,132.62,100.69
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,78.34,57.21
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,20.28,10.64
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,188.38,141.53
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,362.27,272.82
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,431.82,325.21
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,527.48,398.03
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,534.2,401.65
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,523.54,390.98
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,602.0,451.59
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,698.55,523.89
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,732.9,547.12
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,765.06,568.68
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,792.2,585.76
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,816.66,600.98
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,836.55,614.13
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,853.5,625.39
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,864.38,631.64
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,872.13,635.93
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,874.42,638.0
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,873.52,638.12
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,773.15,567.77
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,659.28,482.14
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,600.46,441.95
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,534.42,395.67
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,661.77,494.91
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,764.73,572.54
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,730.03,549.15
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,693.71,525.17
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,648.11,493.67
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,602.15,461.09
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,548.98,423.29
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,496.53,385.07
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,430.47,335.43
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,371.52,289.71
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,302.87,234.98
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,240.16,183.57
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,165.25,122.13
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,94.37,62.27
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,35.1,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,9.83,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,22.57,10.72
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,36.64,25.07
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,45.55,33.25
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,53.97,40.7
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,84.53,49.77
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,127.33,75.08
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,173.45,118.33
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,206.94,152.16
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,242.71,179.81
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,279.28,207.7
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,335.92,248.55
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,426.91,317.65
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,419.87,314.3
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,391.68,292.04
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,487.0,365.19
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,612.09,458.89
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,652.32,487.16
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,690.9,514.05
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,581.04,430.58
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,447.68,327.31
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,339.69,249.2
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,226.82,165.63
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,433.27,319.44
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,645.71,469.56
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,752.47,550.07
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,857.03,624.98
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,766.73,560.29
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,668.01,486.24
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,760.64,558.3
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,841.71,617.31
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,726.91,537.41
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,609.38,450.85
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,538.07,400.52
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,475.59,355.29
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,596.07,451.19
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,688.56,524.24
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,577.44,442.17
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,471.59,362.42
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,237.36,184.73
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,12.54,4.43
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,213.86,168.85
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,382.31,299.11
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,310.91,241.35
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,248.57,189.85
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,174.43,128.53
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,110.77,72.01
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,39.53,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,9.83,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,20.14,8.71
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,32.31,21.52
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,39.14,27.92
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,45.55,33.65
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,76.84,42.01
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,121.98,68.11
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,171.88,115.78
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,204.28,150.25
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,229.89,171.4
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,252.35,189.48
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,321.59,238.35
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,431.24,320.34
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,480.72,359.42
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,530.06,397.46
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,578.24,433.5
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,622.5,465.85
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,663.14,494.86
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,702.02,521.97
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,667.6,492.68
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,616.19,450.57
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,541.81,395.7
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,459.15,333.96
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,653.12,481.28
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,849.43,619.04
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,860.22,625.31
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,871.2,633.01
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,873.31,634.72
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,872.21,634.49
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,691.22,508.39
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,499.05,365.03
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,554.26,408.25
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,613.84,453.02
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,693.73,515.49
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,758.69,565.23
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,546.29,412.28
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,329.18,247.39
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,474.25,363.25
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,596.73,457.93
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,544.21,419.85
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,492.34,382.0
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,431.11,335.87
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,370.41,288.75
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,302.45,234.31
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,240.24,182.97
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,165.98,121.69
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,101.67,63.78
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,35.59,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,8.85,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,21.43,9.23
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,35.15,23.86
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,43.73,31.81
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,51.85,39.04
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,78.33,44.8
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,121.45,68.88
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,143.77,97.87
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,148.91,113.62
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,197.5,149.23
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,252.46,189.75
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,306.74,229.82
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,365.5,273.54
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,432.54,324.2
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,529.37,397.63
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,528.17,395.6
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,509.33,378.86
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,594.37,444.39
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,699.1,522.52
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,733.51,545.1
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,765.55,566.26
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,787.17,579.28
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,806.39,590.71
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,714.57,523.29
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,605.48,440.16
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,585.44,425.55
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,563.99,409.49
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,718.46,526.35
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,861.94,627.43
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,607.16,449.38
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,334.62,245.03
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,436.84,323.31
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,530.9,393.57
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,658.44,492.28
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,758.11,566.83
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,535.19,406.04
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,306.22,230.72
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,247.26,186.98
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,183.09,138.01
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,273.68,211.65
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,348.5,271.42
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,302.2,235.41
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,256.97,199.71
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,257.19,198.96
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,242.58,184.45
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,166.58,121.5
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,100.35,60.15
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,35.6,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,17.33,6.02
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,34.4,23.18
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,43.01,31.17
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,51.16,38.44
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,77.6,45.26
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,120.21,69.41
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,133.26,90.42
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,129.78,98.89
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,195.13,146.96
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,269.97,202.57
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,314.39,236.41
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,359.35,270.79
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,408.82,307.91
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,463.1,348.26
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,449.61,337.76
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,427.72,320.19
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,505.71,378.36
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,594.5,442.97
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,668.77,500.81
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,753.8,563.58
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,702.73,522.25
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,635.0,466.8
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,656.85,483.0
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,678.21,498.39
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,635.17,466.87
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,585.4,430.61
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,633.26,466.76
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,675.96,498.71
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,649.01,479.77
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,621.0,460.33
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,621.75,462.58
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,620.33,463.21
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,616.71,462.74
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,609.98,460.07
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,547.4,415.53
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,486.74,371.81
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,345.09,265.08
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,204.3,155.59
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,179.7,137.39
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,155.33,118.85
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,129.22,98.34
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,103.57,77.92
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,79.54,58.65
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,55.25,38.82
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,35.07,22.06
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,15.44,4.41
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,7.86,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,18.83,6.57
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,36.73,25.08
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,57.15,43.26
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,77.29,60.98
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,95.63,72.19
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,119.5,90.37
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,131.34,100.12
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,136.46,104.43
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,178.15,135.74
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,227.09,172.51
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,179.49,136.08
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,126.77,95.11
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,143.89,108.06
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,161.17,120.89
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,156.56,117.05
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,151.8,113.18
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,121.12,89.17
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,90.08,64.93
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,121.16,88.89
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,152.33,112.64
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,138.23,101.73
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,124.0,90.79
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,97.4,70.35
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,70.73,49.74
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,182.0,135.41
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,294.56,219.39
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,407.03,302.95
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,523.15,386.64
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,363.71,271.28
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,205.54,153.06
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,152.58,113.55
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,99.86,73.12
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,112.68,83.35
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,125.66,93.66
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,111.34,82.87
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,96.99,71.99
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,96.61,71.94
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,96.31,71.96
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,84.94,63.25
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,73.56,54.41
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,61.37,44.66
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,38.14,25.7
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,27.02,16.42
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,17.36,8.19
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.71,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,13.51,2.75
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,27.04,17.04
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,43.94,32.15
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,60.4,46.72
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,79.12,59.73
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,98.15,75.06
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,130.03,99.31
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,167.99,128.06
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,211.49,160.19
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,256.79,193.87
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,264.91,201.07
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,263.82,200.55
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,328.31,248.42
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,403.94,303.72
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,391.16,293.62
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,374.73,280.67
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,354.58,264.93
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,331.94,247.27
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,357.61,266.09
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,383.88,285.05
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,407.06,301.3
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,430.71,317.82
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,449.72,331.59
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,468.96,345.56
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,432.25,318.58
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,394.41,290.84
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,411.57,303.87
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,428.8,316.73
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,467.67,346.15
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,512.72,379.61
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,352.91,264.26
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,196.24,146.63
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,245.19,184.87
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,302.55,228.53
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,347.24,264.49
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,396.82,303.66
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,252.14,193.86
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,116.74,87.58
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,102.38,76.86
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,87.98,65.75
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,73.04,53.89
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,58.05,41.79
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,44.44,30.69
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,30.89,19.44
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,19.78,9.99
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,8.68,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,4.42,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.82,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,9.64,2.42
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,16.88,8.89
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,24.12,15.34
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,31.85,20.82
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,39.59,27.15
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,58.47,42.5
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,77.34,57.59
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,84.06,62.66
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,90.77,67.67
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,93.71,69.78
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,96.64,71.88
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,133.32,100.38
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,170.07,128.44
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,229.59,173.88
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,287.56,217.39
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,250.09,188.26
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,208.4,156.12
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,296.74,222.81
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,387.85,289.69
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,369.35,274.98
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,349.85,259.96
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,376.94,279.96
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,404.55,300.09
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,400.51,297.11
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,396.17,294.09
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,535.57,399.16
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,676.65,501.39
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,626.3,463.7
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,568.75,421.87
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,495.3,369.93
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,415.05,311.84
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,454.02,343.15
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,482.78,366.48
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,422.53,322.64
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,363.79,279.4
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,396.11,307.29
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,428.87,334.55
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,388.47,304.79
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,347.42,274.06
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,299.42,236.34
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,252.93,198.87
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,201.56,156.78
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,153.21,116.18
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,96.52,68.58
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,37.26,10.52
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,15.05,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.89,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,9.64,2.67
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,13.5,6.14
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,17.84,9.25
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,22.19,12.84
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,19.78,10.8
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,17.37,8.75
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,35.25,23.39
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,53.16,37.83
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,78.36,57.93
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,103.25,77.49
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,81.29,59.65
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,59.02,41.67
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,60.0,42.37
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,60.98,43.06
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,96.81,71.12
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,132.37,98.54
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,142.29,106.1
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,152.31,113.76
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,154.32,115.24
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,156.34,116.78
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,181.25,135.98
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,206.38,155.23
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,204.86,154.05
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,203.29,152.91
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,237.58,179.17
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,272.24,205.49
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,282.36,213.35
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,292.56,221.37
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,294.62,223.79
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,303.7,231.57
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,321.69,246.21
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,339.26,260.5
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,268.89,206.8
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,193.44,148.36
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,150.86,115.43
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,108.63,82.17
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,94.75,71.51
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,80.85,60.62
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,66.4,48.98
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,52.18,37.35
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,39.11,26.55
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,26.06,15.61
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,15.43,6.52
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,4.82,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,2.46,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
