Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,15.06,2.03
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,29.82,19.57
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,39.03,28.3
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,47.66,36.16
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,68.78,41.08
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,111.61,64.03
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,157.11,96.99
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,206.81,137.2
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,255.9,178.88
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,307.97,223.27
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,360.84,267.97
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,411.67,310.07
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,460.66,349.06
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,509.82,386.86
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,554.73,421.96
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,598.63,455.47
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,640.48,485.96
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,678.84,513.32
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,712.52,537.34
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,743.91,558.54
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,768.74,574.01
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,790.45,587.32
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,809.08,599.73
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,824.78,610.25
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,835.33,616.17
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,845.79,622.16
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,847.42,623.57
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,845.86,623.06
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,837.65,618.23
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,826.37,611.5
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,809.92,601.11
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,790.65,588.92
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,761.39,570.19
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,732.67,551.83
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,696.83,529.19
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,659.41,505.09
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,616.22,474.62
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,572.26,443.02
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,519.39,404.27
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,467.34,365.16
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,407.35,318.86
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,349.92,273.08
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,279.58,216.37
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,214.24,161.99
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,141.29,99.9
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,70.44,2.56
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,25.89,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,13.15,0.34
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,26.75,16.99
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,33.49,23.54
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,39.8,29.35
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,61.8,34.62
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,107.1,58.42
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,154.31,92.19
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,205.47,133.35
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,259.15,178.37
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,311.91,222.79
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,363.12,265.58
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,415.13,307.74
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,464.45,346.1
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,513.44,382.76
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,561.63,419.09
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,605.99,451.82
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,645.7,479.95
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,683.5,506.09
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,717.69,529.8
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,749.52,550.86
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,776.58,568.02
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,800.83,583.33
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,820.01,596.06
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,836.11,606.91
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,845.76,612.45
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,852.15,616.01
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,854.33,618.22
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,853.24,618.47
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,845.03,614.61
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,833.67,608.8
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,817.08,600.4
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,801.73,592.9
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,775.36,576.73
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,746.54,558.88
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,711.53,536.32
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,674.74,512.33
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,630.44,482.58
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,587.57,452.13
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,535.17,414.09
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,483.43,375.51
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,421.67,328.28
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,362.75,281.58
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,291.86,224.51
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,227.24,170.56
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,148.67,103.53
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,73.13,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,26.83,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,15.14,0.13
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,29.95,19.3
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,39.58,28.37
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,49.0,36.84
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,68.24,41.45
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,110.91,63.72
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,155.75,95.39
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,204.93,134.56
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,222.27,160.7
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,218.31,165.88
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,257.92,195.57
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,297.09,224.73
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,318.5,240.44
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,334.91,252.08
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,398.39,299.63
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,469.47,352.31
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,563.49,424.75
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,678.14,510.86
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,711.8,534.57
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,743.07,555.88
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,768.15,571.74
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,790.15,585.48
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,808.54,597.99
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,823.91,608.55
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,706.61,524.22
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,571.11,420.91
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,713.45,531.29
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,840.59,622.33
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,683.77,510.54
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,513.1,381.3
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,558.95,417.75
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,594.87,446.08
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,490.86,369.81
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,397.43,299.89
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,539.03,413.04
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,651.26,501.06
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,606.88,468.39
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,561.98,435.63
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,508.06,395.78
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,455.15,355.69
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,392.24,306.85
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,332.62,259.11
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,258.67,198.97
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,194.53,145.33
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,103.91,70.44
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,19.85,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,9.34,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,17.46,0.0
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,33.82,22.2
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,52.85,39.31
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,71.44,55.61
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,93.16,69.35
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,119.88,88.73
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,150.03,109.73
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,190.26,139.2
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,200.77,150.04
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,207.42,156.94
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,157.82,118.95
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,103.23,76.44
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,131.39,98.11
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,159.6,119.42
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,291.28,219.5
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,434.44,324.45
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,266.21,199.56
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,85.23,60.65
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,282.51,211.67
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,484.07,358.29
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,480.16,354.37
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,473.46,349.34
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,485.15,357.89
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,499.61,368.33
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,429.39,316.78
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,360.23,265.57
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,335.34,248.25
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,304.92,226.57
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,203.56,151.2
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,102.79,74.38
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,236.15,177.49
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,371.06,278.56
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,513.95,389.99
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,639.85,485.91
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,410.54,315.58
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,181.77,137.11
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,96.12,70.96
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,14.48,6.01
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,12.54,4.51
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,10.61,2.98
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,8.68,1.43
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,17.66,0.0
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,34.35,22.51
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,43.76,31.64
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,54.35,41.23
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,68.93,44.17
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,107.28,62.85
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,150.06,92.5
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,197.64,129.85
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,233.35,168.05
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,251.83,189.52
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,306.38,227.73
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,392.64,292.81
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,413.69,311.33
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,414.84,312.12
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,485.84,367.38
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,577.8,437.93
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,617.02,466.2
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,654.82,492.99
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,609.91,455.87
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,545.88,404.0
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,577.89,427.63
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,610.31,450.96
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,600.06,442.91
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,584.83,431.6
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,607.56,447.64
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,626.78,461.03
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,723.03,535.1
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,812.05,599.36
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,805.01,594.63
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,794.96,588.68
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,777.43,577.75
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,757.22,565.09
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,732.46,549.55
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,703.68,531.15
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,551.13,420.22
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,399.6,305.47
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,484.19,373.99
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,541.21,419.71
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,487.54,379.57
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,435.06,339.81
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,373.42,291.35
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,312.91,242.47
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,241.31,184.5
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,177.63,131.55
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,106.34,69.39
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,24.63,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,13.2,0.0
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,26.4,16.06
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,33.18,22.73
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,39.55,28.54
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,55.56,32.04
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,99.41,53.22
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,145.43,84.84
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,195.55,124.28
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,248.34,168.28
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,300.29,212.05
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,350.24,254.26
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,401.03,296.11
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,392.71,293.5
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,359.92,269.01
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,341.27,255.15
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,314.55,234.78
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,473.48,356.2
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,665.81,494.71
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,699.37,516.75
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,730.59,537.04
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,756.87,553.31
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,780.4,567.77
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,799.11,580.23
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,814.77,590.82
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,825.18,596.93
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,832.38,601.09
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,833.35,602.55
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,831.05,602.07
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,823.06,598.0
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,811.93,592.02
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,795.22,582.01
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,779.59,572.85
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,751.23,555.53
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,720.77,536.75
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,685.02,514.84
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,647.61,491.46
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,604.42,461.82
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,558.92,429.56
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,505.97,391.02
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,453.95,352.04
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,390.46,303.07
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,330.47,255.18
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,257.84,196.2
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,191.68,140.92
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,114.58,72.46
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,29.45,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,13.64,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,26.93,16.44
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,35.22,24.53
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,42.41,31.1
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,56.66,33.93
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,99.75,54.23
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,145.59,85.51
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,195.66,124.78
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,246.07,167.23
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,297.65,210.86
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,347.59,252.96
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,401.25,296.9
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,449.24,335.06
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,496.74,371.56
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,540.79,404.65
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,583.94,436.11
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,623.79,464.66
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,662.11,491.49
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,595.08,440.09
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,507.3,372.38
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,639.11,473.39
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,780.55,574.07
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,798.76,585.27
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,813.93,595.61
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,825.21,602.3
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,833.31,607.02
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,834.27,608.38
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,831.97,607.78
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,824.88,604.14
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,814.6,598.53
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,797.3,587.97
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,781.03,578.24
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,754.35,561.75
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,725.28,543.6
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,690.37,522.02
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,653.71,498.9
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,609.49,468.43
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,564.48,436.2
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,513.48,398.73
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,461.27,359.26
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,398.55,310.47
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,339.08,262.47
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,266.83,203.51
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,201.83,148.57
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,120.38,73.51
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,33.64,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,14.1,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,27.81,17.11
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,37.56,26.6
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,46.81,35.02
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,61.04,39.26
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,102.06,59.17
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,145.03,88.34
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,192.64,125.49
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,240.57,165.37
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,290.38,207.03
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,317.72,235.29
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,327.91,246.68
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,391.33,294.13
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,480.61,361.76
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,524.08,395.26
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,568.76,428.89
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,606.36,455.95
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,642.38,481.19
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,602.23,448.22
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,545.82,402.81
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,589.7,434.21
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,635.17,465.71
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,493.33,363.51
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,342.76,252.08
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,425.98,314.06
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,515.2,377.92
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,429.66,316.26
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,347.12,256.19
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,313.83,232.46
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,274.5,203.84
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,321.02,239.36
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,361.94,270.28
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,246.77,184.99
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,129.82,95.85
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,120.01,88.9
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,110.19,81.71
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,108.5,80.67
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,106.96,79.73
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,92.06,68.33
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,77.13,56.71
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,191.31,149.16
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,283.09,218.31
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,212.57,160.9
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,149.88,109.15
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,76.75,42.96
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,12.91,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,25.92,15.56
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,32.76,22.59
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,39.2,28.57
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,50.85,30.56
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,96.08,50.45
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,144.55,83.01
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,200.33,126.41
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,252.22,169.1
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,306.53,213.62
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,359.09,257.26
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,412.42,300.44
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,463.34,340.69
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,516.77,381.4
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,563.44,416.83
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,608.78,450.37
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,649.96,479.6
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,689.2,506.78
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,724.07,531.01
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,756.39,551.8
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,784.27,568.46
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,809.24,583.13
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,828.05,595.49
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,843.58,605.88
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,853.74,611.71
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,860.46,615.49
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,861.07,616.74
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,858.22,615.95
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,848.82,611.52
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,836.13,605.05
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,818.42,594.94
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,797.71,582.9
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,769.17,565.94
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,742.21,549.93
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,705.33,527.67
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,666.66,503.82
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,619.84,471.83
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,572.46,438.13
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,519.55,400.2
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,465.58,360.19
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,399.91,309.27
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,337.96,259.42
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,262.68,198.44
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,195.31,141.69
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,95.11,49.61
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,13.35,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,26.29,15.44
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,35.72,24.73
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,44.84,32.98
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,54.97,35.12
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,96.8,53.37
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,141.32,82.82
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,190.32,120.74
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,239.52,161.68
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,291.38,205.47
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,343.95,249.8
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,394.48,291.8
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,442.69,330.5
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,490.7,367.82
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,535.04,402.78
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,578.36,436.19
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,617.72,465.2
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,655.3,492.25
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,688.6,516.64
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,719.58,538.78
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,746.12,555.66
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,770.05,570.69
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,787.98,582.77
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,802.89,592.89
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,812.31,598.18
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,818.54,601.43
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,818.94,601.91
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,816.14,600.38
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,810.84,597.5
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,799.22,590.47
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,781.96,579.52
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,761.88,566.75
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,734.18,548.9
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,704.25,529.47
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,668.17,506.45
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,632.72,482.99
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,587.18,450.26
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,541.31,416.64
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,486.69,376.04
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,433.3,335.25
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,368.58,284.62
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,307.72,235.43
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,233.5,175.17
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,167.2,119.72
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,80.38,36.39
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
