Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,4.5,6.35,14.0,4.5,4.33,0.0
2017,10,10,7,0,0.0,9.0,6.4,14.0,9.0,8.67,1.45
2017,10,10,7,15,0.0,16.5,6.45,14.0,16.5,15.91,8.29
2017,10,10,7,30,0.0,24.0,6.5,14.0,24.0,23.15,14.98
2017,10,10,7,45,0.0,33.0,6.55,14.5,33.0,31.85,21.55
2017,10,10,8,0,0.0,42.0,6.6,15.0,42.0,40.56,28.95
2017,10,10,8,15,6.5,93.5,6.55,15.0,96.5,89.56,70.09
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,137.05,109.36
2017,10,10,8,45,9.5,155.0,6.5,15.5,159.5,147.3,117.47
2017,10,10,9,0,6.0,165.0,6.5,16.0,168.0,156.98,124.99
2017,10,10,9,15,10.0,184.0,6.4,16.5,189.5,176.76,140.48
2017,10,10,9,30,14.0,203.0,6.3,17.0,211.0,197.02,156.21
2017,10,10,9,45,17.5,221.0,6.2,17.5,232.0,216.59,171.28
2017,10,10,10,0,21.0,239.0,6.1,18.0,253.0,236.53,186.53
2017,10,10,10,15,15.0,228.0,6.0,18.0,238.5,225.08,177.04
2017,10,10,10,30,9.0,217.0,5.9,18.0,224.0,212.71,166.85
2017,10,10,10,45,86.0,291.0,5.8,18.5,355.5,327.38,257.87
2017,10,10,11,0,163.0,365.0,5.7,19.0,487.0,448.71,351.65
2017,10,10,11,15,126.5,368.0,5.6,19.5,464.0,435.31,339.57
2017,10,10,11,30,90.0,371.0,5.5,20.0,441.0,418.94,325.45
2017,10,10,11,45,211.0,368.5,5.45,20.5,536.0,509.88,396.54
2017,10,10,12,0,332.0,366.0,5.4,21.0,631.0,607.24,470.72
2017,10,10,12,15,586.0,248.5,5.3,21.0,714.5,700.71,546.25
2017,10,10,12,30,840.0,131.0,5.2,21.0,798.0,794.68,618.22
2017,10,10,12,45,838.5,129.5,5.1,21.5,790.5,803.96,622.89
2017,10,10,13,0,837.0,128.0,5.0,22.0,783.0,810.1,625.82
2017,10,10,13,15,832.0,127.0,4.9,22.0,766.5,810.77,626.18
2017,10,10,13,30,827.0,126.0,4.8,22.0,750.0,808.28,624.44
2017,10,10,13,45,820.0,124.0,4.7,22.5,726.0,800.0,617.49
2017,10,10,14,0,813.0,122.0,4.6,23.0,702.0,788.67,608.55
2017,10,10,14,15,801.5,120.0,4.5,23.0,670.0,770.83,596.29
2017,10,10,14,30,790.0,118.0,4.4,23.0,638.0,750.25,582.2
2017,10,10,14,45,777.0,114.0,4.35,23.0,600.0,723.82,564.3
2017,10,10,15,0,764.0,110.0,4.3,23.0,562.0,695.03,544.65
2017,10,10,15,15,743.0,106.5,4.2,23.0,517.5,658.91,519.35
2017,10,10,15,30,722.0,103.0,4.1,23.0,473.0,623.62,493.55
2017,10,10,15,45,696.0,97.5,4.0,23.0,425.0,579.48,460.56
2017,10,10,16,0,670.0,92.0,3.9,23.0,377.0,534.77,426.49
2017,10,10,16,15,629.5,86.0,3.65,22.5,325.0,480.75,384.85
2017,10,10,16,30,589.0,80.0,3.4,22.0,273.0,427.95,342.99
2017,10,10,16,45,530.5,71.5,3.2,22.0,221.0,364.83,291.17
2017,10,10,17,0,472.0,63.0,3.0,22.0,169.0,305.31,240.79
2017,10,10,17,15,378.0,51.0,2.75,21.0,121.0,231.35,178.67
2017,10,10,17,30,284.0,39.0,2.5,20.0,73.0,165.14,121.23
2017,10,10,17,45,142.0,19.5,2.25,19.5,36.5,78.41,30.37
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.5,26.5,15.24,0.0
2017,10,11,7,0,236.0,31.0,3.1,14.0,53.0,23.94,13.8
2017,10,11,7,15,339.5,44.0,3.25,14.5,99.5,33.25,23.41
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,41.52,31.17
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,49.61,38.54
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,91.21,51.63
2017,10,11,8,15,617.0,80.0,3.8,16.5,300.5,135.18,81.13
2017,10,11,8,30,661.0,86.0,3.8,17.0,352.0,183.62,119.62
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.0,232.07,161.26
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,283.06,205.84
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,334.97,251.1
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,384.92,293.97
2017,10,11,9,45,785.5,104.5,3.55,19.5,582.0,432.74,334.23
2017,10,11,10,0,803.0,107.0,3.5,20.0,622.0,480.6,373.35
2017,10,11,10,15,814.5,109.0,3.35,20.5,655.5,524.63,408.26
2017,10,11,10,30,826.0,111.0,3.2,21.0,689.0,567.64,441.29
2017,10,11,10,45,834.5,112.0,3.1,21.5,714.5,606.67,470.52
2017,10,11,11,0,843.0,113.0,3.0,22.0,740.0,645.02,498.4
2017,10,11,11,15,848.5,114.0,2.9,22.5,758.0,678.01,521.7
2017,10,11,11,30,854.0,115.0,2.8,23.0,776.0,708.73,542.6
2017,10,11,11,45,849.0,119.5,2.7,23.5,783.5,732.81,557.48
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,753.88,570.17
2017,10,11,12,15,844.5,124.0,2.5,24.0,792.0,771.74,581.7
2017,10,11,12,30,845.0,124.0,2.4,24.0,793.0,786.65,591.22
2017,10,11,12,45,842.5,123.5,2.3,24.5,785.0,795.69,595.6
2017,10,11,13,0,840.0,123.0,2.2,25.0,777.0,804.23,599.73
2017,10,11,13,15,835.0,122.0,2.1,25.0,760.5,804.83,599.72
2017,10,11,13,30,830.0,121.0,2.0,25.0,744.0,802.26,597.74
2017,10,11,13,45,822.0,119.5,1.9,25.5,719.5,793.63,590.64
2017,10,11,14,0,814.0,118.0,1.8,26.0,695.0,781.96,581.68
2017,10,11,14,15,802.5,116.0,1.75,26.0,663.5,764.08,570.22
2017,10,11,14,30,791.0,114.0,1.7,26.0,632.0,743.47,557.03
2017,10,11,14,45,759.5,117.5,1.65,26.0,590.5,711.1,535.79
2017,10,11,15,0,728.0,121.0,1.6,26.0,549.0,679.57,515.12
2017,10,11,15,15,706.0,117.0,1.6,26.0,505.0,643.35,490.67
2017,10,11,15,30,684.0,113.0,1.6,26.0,461.0,605.81,464.69
2017,10,11,15,45,369.5,141.5,1.6,26.0,327.0,408.6,317.4
2017,10,11,16,0,55.0,170.0,1.6,26.0,193.0,213.41,164.67
2017,10,11,16,15,299.0,128.5,1.5,25.5,228.0,322.28,253.78
2017,10,11,16,30,543.0,87.0,1.4,25.0,263.0,408.14,320.04
2017,10,11,16,45,485.0,76.5,1.3,24.5,212.0,345.15,269.64
2017,10,11,17,0,427.0,66.0,1.2,24.0,161.0,285.79,221.29
2017,10,11,17,15,335.5,52.5,1.1,23.0,114.0,212.59,161.29
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,149.77,107.67
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,71.01,19.18
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,100.0,16.0,1.0,17.5,25.0,15.73,0.0
2017,10,12,7,0,200.0,32.0,1.1,18.0,50.0,24.82,14.04
2017,10,12,7,15,300.0,46.5,1.1,18.5,95.0,35.14,24.62
2017,10,12,7,30,400.0,61.0,1.1,19.0,140.0,44.93,33.62
2017,10,12,7,45,469.0,70.0,1.1,20.0,191.0,52.21,40.09
2017,10,12,8,0,538.0,79.0,1.1,21.0,242.0,92.05,52.78
2017,10,12,8,15,583.0,86.5,1.1,22.0,293.5,135.32,80.7
2017,10,12,8,30,628.0,94.0,1.1,23.0,345.0,183.22,117.02
2017,10,12,8,45,663.0,98.0,1.15,24.0,394.5,230.14,155.23
2017,10,12,9,0,698.0,102.0,1.2,25.0,444.0,280.03,196.39
2017,10,12,9,15,721.0,106.0,1.3,25.5,488.5,328.6,237.06
2017,10,12,9,30,744.0,110.0,1.4,26.0,533.0,378.33,277.85
2017,10,12,9,45,762.5,112.0,1.55,26.5,573.0,427.62,317.53
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,474.37,354.39
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,518.12,387.79
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,560.96,419.61
2017,10,12,10,45,814.5,120.0,1.9,28.5,705.0,599.76,448.02
2017,10,12,11,0,824.0,121.0,2.0,29.0,731.0,636.99,474.71
2017,10,12,11,15,829.5,122.0,2.1,29.0,748.5,669.81,498.78
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,700.42,521.04
2017,10,12,11,45,849.5,116.5,2.3,29.5,778.0,727.39,538.76
2017,10,12,12,0,864.0,110.0,2.4,30.0,790.0,752.16,554.67
2017,10,12,12,15,864.5,110.0,2.45,30.0,790.5,770.2,566.89
2017,10,12,12,30,865.0,110.0,2.5,30.0,791.0,785.23,577.22
2017,10,12,12,45,860.5,110.5,2.6,30.5,782.5,793.75,582.45
2017,10,12,13,0,856.0,111.0,2.7,31.0,774.0,799.06,585.67
2017,10,12,13,15,851.5,110.5,2.8,31.0,757.5,800.16,587.39
2017,10,12,13,30,847.0,110.0,2.9,31.0,741.0,798.09,587.13
2017,10,12,13,45,836.0,110.0,3.0,31.0,716.0,788.2,581.71
2017,10,12,14,0,825.0,110.0,3.1,31.0,691.0,778.87,576.81
2017,10,12,14,15,814.0,108.0,3.15,31.0,659.5,761.2,566.02
2017,10,12,14,30,803.0,106.0,3.2,31.0,628.0,740.78,553.42
2017,10,12,14,45,779.0,107.0,3.25,31.0,588.0,711.25,534.48
2017,10,12,15,0,755.0,108.0,3.3,31.0,548.0,679.83,514.13
2017,10,12,15,15,734.0,104.0,3.3,30.5,504.0,645.54,492.22
2017,10,12,15,30,713.0,100.0,3.3,30.0,460.0,607.93,466.71
2017,10,12,15,45,678.5,97.0,3.3,30.0,411.0,561.58,433.18
2017,10,12,16,0,644.0,94.0,3.3,30.0,362.0,515.26,398.95
2017,10,12,16,15,602.5,87.5,3.1,29.5,311.0,461.36,358.57
2017,10,12,16,30,561.0,81.0,2.9,29.0,260.0,408.82,318.02
2017,10,12,16,45,499.0,72.0,2.7,28.5,209.0,345.04,267.57
2017,10,12,17,0,437.0,63.0,2.5,28.0,158.0,285.2,218.65
2017,10,12,17,15,344.0,50.0,2.2,27.0,111.0,211.62,158.35
2017,10,12,17,30,251.0,37.0,1.9,26.0,64.0,148.9,104.69
2017,10,12,17,45,125.5,18.5,1.65,25.5,32.0,69.61,8.22
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.5,1.8,20.5,25.0,15.24,0.0
2017,10,13,7,0,224.0,31.0,2.0,21.0,50.0,24.07,12.97
2017,10,13,7,15,329.0,44.0,2.1,21.5,96.0,33.64,22.94
2017,10,13,7,30,434.0,57.0,2.2,22.0,142.0,41.93,30.56
2017,10,13,7,45,514.5,64.0,2.35,23.0,195.5,45.95,34.16
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,87.19,46.77
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.0,131.64,74.93
2017,10,13,8,30,682.0,82.0,2.8,25.0,353.0,180.45,112.18
2017,10,13,8,45,722.0,83.5,3.0,26.0,404.5,232.04,154.32
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,283.7,197.46
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,334.01,240.25
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,385.16,282.88
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,433.28,322.28
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,484.07,362.5
2017,10,13,10,15,851.0,96.0,3.4,29.0,661.0,528.83,397.94
2017,10,13,10,30,862.0,98.0,3.4,29.0,694.0,572.38,431.64
2017,10,13,10,45,870.5,98.5,3.45,29.5,720.0,611.63,460.74
2017,10,13,11,0,879.0,99.0,3.5,30.0,746.0,649.05,487.83
2017,10,13,11,15,883.5,100.0,3.5,30.5,763.5,682.26,511.18
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,713.02,531.79
2017,10,13,11,45,888.5,102.5,3.5,31.5,790.0,738.82,548.01
2017,10,13,12,0,889.0,104.0,3.5,32.0,799.0,761.7,562.2
2017,10,13,12,15,889.0,104.0,3.5,32.0,799.5,779.73,574.24
2017,10,13,12,30,889.0,104.0,3.5,32.0,800.0,794.63,584.27
2017,10,13,12,45,887.5,103.0,3.5,32.0,792.0,804.18,590.79
2017,10,13,13,0,886.0,102.0,3.5,32.0,784.0,810.45,595.27
2017,10,13,13,15,881.5,101.0,3.5,32.0,767.0,811.05,596.07
2017,10,13,13,30,877.0,100.0,3.5,32.0,750.0,808.35,594.82
2017,10,13,13,45,870.0,98.5,3.5,32.0,725.5,799.88,589.83
2017,10,13,14,0,863.0,97.0,3.5,32.0,701.0,788.25,582.84
2017,10,13,14,15,852.5,95.0,3.5,32.0,669.0,770.29,571.64
2017,10,13,14,30,842.0,93.0,3.5,32.0,637.0,749.46,558.57
2017,10,13,14,45,814.0,96.0,3.5,32.0,595.0,722.11,540.99
2017,10,13,15,0,786.0,99.0,3.5,32.0,553.0,689.35,519.58
2017,10,13,15,15,765.5,95.5,3.45,31.5,508.5,653.2,496.46
2017,10,13,15,30,745.0,92.0,3.4,31.0,464.0,615.48,471.05
2017,10,13,15,45,714.5,88.5,3.4,31.0,415.0,572.12,439.78
2017,10,13,16,0,684.0,85.0,3.4,31.0,366.0,526.62,406.26
2017,10,13,16,15,642.5,79.0,3.15,30.5,314.5,472.01,365.34
2017,10,13,16,30,601.0,73.0,2.9,30.0,263.0,418.7,324.2
2017,10,13,16,45,540.0,65.0,2.65,29.5,211.0,355.21,273.95
2017,10,13,17,0,479.0,57.0,2.4,29.0,159.0,295.58,225.1
2017,10,13,17,15,382.0,45.5,2.15,28.0,111.5,221.99,164.82
2017,10,13,17,30,285.0,34.0,1.9,27.0,64.0,156.98,108.79
2017,10,13,17,45,142.5,17.0,1.65,26.5,32.0,73.06,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,14.74,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,23.3,12.04
2017,10,14,7,15,328.0,43.0,1.95,22.5,94.5,32.86,22.14
2017,10,14,7,30,436.0,56.0,2.2,23.0,140.0,41.2,29.78
2017,10,14,7,45,509.0,64.0,2.45,24.0,192.5,44.74,32.96
2017,10,14,8,0,582.0,72.0,2.7,25.0,245.0,85.87,46.37
2017,10,14,8,15,626.5,78.5,2.8,25.5,297.0,130.42,74.26
2017,10,14,8,30,671.0,85.0,2.9,26.0,349.0,179.45,111.3
2017,10,14,8,45,373.0,145.0,3.05,26.5,295.0,203.76,143.82
2017,10,14,9,0,75.0,205.0,3.2,27.0,241.0,205.8,155.47
2017,10,14,9,15,37.5,183.0,3.25,27.5,201.0,181.21,136.99
2017,10,14,9,30,0.0,161.0,3.3,28.0,161.0,153.27,115.42
2017,10,14,9,45,408.0,132.0,3.35,28.5,390.0,290.18,218.27
2017,10,14,10,0,816.0,103.0,3.4,29.0,619.0,475.99,357.0
2017,10,14,10,15,827.0,105.0,3.4,29.5,652.0,520.02,390.54
2017,10,14,10,30,838.0,107.0,3.4,30.0,685.0,562.95,422.89
2017,10,14,10,45,439.0,207.5,3.4,30.5,511.5,453.76,340.97
2017,10,14,11,0,40.0,308.0,3.4,31.0,338.0,317.92,235.37
2017,10,14,11,15,107.0,342.0,3.4,31.0,423.5,396.82,294.36
2017,10,14,11,30,174.0,376.0,3.4,31.0,509.0,480.33,355.1
2017,10,14,11,45,100.0,339.5,3.45,31.5,416.0,399.22,294.86
2017,10,14,12,0,26.0,303.0,3.5,32.0,323.0,312.24,229.8
2017,10,14,12,15,86.5,344.5,3.5,32.0,412.0,401.7,296.41
2017,10,14,12,30,147.0,386.0,3.5,32.0,501.0,495.38,364.18
2017,10,14,12,45,257.0,363.5,3.55,32.0,561.5,567.21,417.56
2017,10,14,13,0,367.0,341.0,3.6,32.0,622.0,636.79,468.83
2017,10,14,13,15,329.5,342.5,3.6,32.0,591.0,613.3,451.75
2017,10,14,13,30,292.0,344.0,3.6,32.0,560.0,588.42,434.09
2017,10,14,13,45,246.5,338.5,3.6,32.0,516.5,543.04,401.93
2017,10,14,14,0,201.0,333.0,3.6,32.0,473.0,502.61,372.93
2017,10,14,14,15,132.0,307.5,3.6,32.0,398.0,422.72,314.81
2017,10,14,14,30,63.0,282.0,3.6,32.0,323.0,336.74,251.2
2017,10,14,14,45,143.0,270.0,3.65,32.0,354.5,391.53,294.5
2017,10,14,15,0,223.0,258.0,3.7,32.0,386.0,435.87,329.36
2017,10,14,15,15,448.0,185.5,3.65,31.5,416.0,525.34,400.67
2017,10,14,15,30,673.0,113.0,3.6,31.0,446.0,589.64,452.31
2017,10,14,15,45,637.0,108.0,3.55,31.0,397.0,541.55,416.77
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,493.68,381.2
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,438.52,339.78
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,385.02,298.43
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.5,316.99,244.71
2017,10,14,17,0,372.0,68.0,2.7,29.0,146.0,256.88,195.66
2017,10,14,17,15,276.5,52.5,2.45,28.5,100.5,185.47,137.12
2017,10,14,17,30,181.0,37.0,2.2,28.0,55.0,123.07,83.75
2017,10,14,17,45,90.5,18.5,2.0,27.5,27.5,57.03,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,6.15,21.0,19.5,15.24,0.0
2017,10,15,7,0,96.0,31.0,6.7,21.0,39.0,25.7,13.53
2017,10,15,7,15,186.5,51.0,6.75,20.5,81.5,41.34,29.43
2017,10,15,7,30,277.0,71.0,6.8,20.0,124.0,53.23,40.52
2017,10,15,7,45,379.5,78.5,6.85,20.0,176.0,56.8,44.02
2017,10,15,8,0,482.0,86.0,6.9,20.0,228.0,91.44,55.61
2017,10,15,8,15,530.5,94.5,6.8,20.0,278.5,132.38,81.94
2017,10,15,8,30,579.0,103.0,6.7,20.0,329.0,178.38,117.4
2017,10,15,8,45,639.5,100.5,6.65,20.0,381.5,222.05,153.49
2017,10,15,9,0,700.0,98.0,6.6,20.0,434.0,271.51,195.97
2017,10,15,9,15,350.0,131.5,6.55,20.5,299.5,226.63,171.87
2017,10,15,9,30,0.0,165.0,6.5,21.0,165.0,156.9,122.02
2017,10,15,9,45,18.5,210.5,6.5,21.5,222.5,206.97,161.33
2017,10,15,10,0,37.0,256.0,6.5,22.0,280.0,255.56,198.95
2017,10,15,10,15,62.0,286.5,6.45,22.0,328.5,299.03,232.73
2017,10,15,10,30,87.0,317.0,6.4,22.0,377.0,344.81,268.16
2017,10,15,10,45,68.5,317.5,6.4,22.5,366.5,339.9,263.42
2017,10,15,11,0,50.0,318.0,6.4,23.0,356.0,333.25,257.33
2017,10,15,11,15,39.5,309.5,6.35,23.0,340.0,321.86,248.23
2017,10,15,11,30,29.0,301.0,6.3,23.0,324.0,309.41,238.31
2017,10,15,11,45,81.5,341.0,6.25,23.5,404.5,387.2,298.34
2017,10,15,12,0,134.0,381.0,6.2,24.0,485.0,469.55,360.63
2017,10,15,12,15,215.0,373.5,6.15,24.0,540.0,528.44,406.54
2017,10,15,12,30,296.0,366.0,6.1,24.0,595.0,592.18,455.67
2017,10,15,12,45,578.5,237.5,6.1,24.5,680.0,695.57,538.82
2017,10,15,13,0,861.0,109.0,6.1,25.0,765.0,791.22,611.09
2017,10,15,13,15,691.0,185.0,6.05,25.0,704.5,744.49,576.44
2017,10,15,13,30,521.0,261.0,6.0,25.0,644.0,688.5,531.61
2017,10,15,13,45,679.5,183.0,5.95,25.0,664.0,736.52,571.75
2017,10,15,14,0,838.0,105.0,5.9,25.0,684.0,773.65,600.11
2017,10,15,14,15,827.5,103.0,5.85,25.0,652.5,756.22,588.09
2017,10,15,14,30,817.0,101.0,5.8,25.0,621.0,735.97,574.34
2017,10,15,14,45,659.0,147.0,5.8,25.0,549.5,658.27,516.95
2017,10,15,15,0,501.0,193.0,5.8,25.0,478.0,578.73,455.08
2017,10,15,15,15,484.0,179.5,5.7,24.5,436.5,541.93,428.82
2017,10,15,15,30,467.0,166.0,5.6,24.0,395.0,504.21,401.25
2017,10,15,15,45,529.5,133.5,5.6,24.0,367.0,495.17,396.05
2017,10,15,16,0,592.0,101.0,5.6,24.0,339.0,483.46,387.95
2017,10,15,16,15,556.0,92.0,5.35,23.5,290.5,432.27,347.45
2017,10,15,16,30,520.0,83.0,5.1,23.0,242.0,382.11,306.75
2017,10,15,16,45,511.0,67.5,4.95,23.0,198.5,339.35,270.26
2017,10,15,17,0,502.0,52.0,4.8,23.0,155.0,295.97,231.61
2017,10,15,17,15,400.0,41.5,4.45,22.0,107.0,221.4,168.02
2017,10,15,17,30,298.0,31.0,4.1,21.0,59.0,155.97,108.12
2017,10,15,17,45,149.0,15.5,3.75,20.5,29.5,70.61,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,189.5,12.5,3.75,10.5,27.5,12.29,0.0
2017,10,16,7,0,379.0,25.0,3.9,11.0,55.0,19.35,9.03
2017,10,16,7,15,497.0,34.0,3.95,11.5,106.5,27.12,18.14
2017,10,16,7,30,615.0,43.0,4.0,12.0,158.0,32.84,23.72
2017,10,16,7,45,682.0,48.5,4.1,13.0,215.0,35.08,25.88
2017,10,16,8,0,749.0,54.0,4.2,14.0,272.0,79.56,39.06
2017,10,16,8,15,790.0,58.5,4.35,14.5,328.5,130.74,71.25
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,185.83,114.76
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,244.22,165.2
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,300.6,215.26
2017,10,16,9,15,906.5,71.5,4.8,17.5,540.5,355.33,264.33
2017,10,16,9,30,926.0,74.0,4.7,18.0,589.0,410.41,312.75
2017,10,16,9,45,940.0,76.0,4.6,18.5,631.0,462.84,357.85
2017,10,16,10,0,954.0,78.0,4.5,19.0,673.0,514.55,400.95
2017,10,16,10,15,964.0,79.0,4.45,19.5,708.5,562.34,439.83
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,608.56,476.29
2017,10,16,10,45,980.5,81.5,4.35,20.5,771.0,651.39,509.12
2017,10,16,11,0,987.0,83.0,4.3,21.0,798.0,691.95,539.4
2017,10,16,11,15,991.5,83.5,4.2,21.5,817.0,727.76,565.36
2017,10,16,11,30,996.0,84.0,4.1,22.0,836.0,760.78,587.61
2017,10,16,11,45,997.5,84.5,4.1,22.5,845.5,788.73,605.85
2017,10,16,12,0,999.0,85.0,4.1,23.0,855.0,813.43,621.74
2017,10,16,12,15,999.0,85.0,4.05,23.0,855.0,833.17,635.15
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,849.4,646.2
2017,10,16,12,45,997.0,85.0,4.0,23.5,846.5,860.52,652.77
2017,10,16,13,0,995.0,85.0,4.0,24.0,838.0,867.99,656.95
2017,10,16,13,15,990.5,84.0,3.95,24.0,820.0,868.79,657.71
2017,10,16,13,30,986.0,83.0,3.9,24.0,802.0,865.89,656.1
2017,10,16,13,45,978.5,82.0,3.85,24.5,775.5,857.01,649.25
2017,10,16,14,0,971.0,81.0,3.8,25.0,749.0,844.59,640.15
2017,10,16,14,15,961.5,79.5,3.75,25.0,714.5,826.66,628.62
2017,10,16,14,30,952.0,78.0,3.7,25.0,680.0,805.48,614.93
2017,10,16,14,45,938.5,76.0,3.7,25.0,638.5,777.71,596.86
2017,10,16,15,0,925.0,74.0,3.7,25.0,597.0,747.19,576.8
2017,10,16,15,15,906.5,72.0,3.65,24.5,549.5,710.69,553.19
2017,10,16,15,30,888.0,70.0,3.6,24.0,502.0,672.2,527.8
2017,10,16,15,45,862.0,66.5,3.55,24.0,449.0,625.53,493.41
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,581.48,459.88
2017,10,16,16,15,797.5,59.0,3.05,23.0,340.5,525.58,417.07
2017,10,16,16,30,759.0,55.0,2.6,22.0,285.0,470.39,373.26
2017,10,16,16,45,698.0,49.5,2.2,21.5,228.0,403.78,318.34
2017,10,16,17,0,637.0,44.0,1.8,21.0,171.0,340.64,264.24
2017,10,16,17,15,528.0,35.5,1.7,19.5,118.0,259.52,196.06
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,187.55,128.35
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,74.7,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.0,12.5,1.15,9.5,25.5,12.29,0.0
2017,10,17,7,0,340.0,25.0,1.2,10.0,51.0,19.49,8.83
2017,10,17,7,15,459.0,34.5,1.3,10.5,101.0,25.42,16.74
2017,10,17,7,30,578.0,44.0,1.4,11.0,151.0,31.01,22.22
2017,10,17,7,45,645.5,50.5,1.5,12.0,207.0,37.02,27.78
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,78.58,40.17
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.0,128.13,70.71
2017,10,17,8,30,797.0,67.0,1.7,15.0,373.0,181.76,112.2
2017,10,17,8,45,826.0,70.0,1.75,16.0,425.5,234.59,157.19
2017,10,17,9,0,855.0,73.0,1.8,17.0,478.0,289.47,204.98
2017,10,17,9,15,875.0,76.0,1.7,17.5,526.0,346.78,254.76
2017,10,17,9,30,895.0,79.0,1.6,18.0,574.0,400.88,300.88
2017,10,17,9,45,910.0,80.5,1.55,19.0,615.5,451.74,342.67
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,502.03,382.4
2017,10,17,10,15,935.5,84.0,1.4,20.5,691.5,549.7,419.14
2017,10,17,10,30,946.0,86.0,1.3,21.0,726.0,595.92,453.38
2017,10,17,10,45,953.5,86.5,1.25,21.5,753.0,637.29,483.29
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,676.51,510.72
2017,10,17,11,15,965.5,88.0,1.15,22.5,798.5,711.92,534.65
2017,10,17,11,30,970.0,89.0,1.1,23.0,817.0,744.63,555.47
2017,10,17,11,45,973.5,88.5,1.05,23.5,826.5,772.3,571.67
2017,10,17,12,0,977.0,88.0,1.0,24.0,836.0,796.89,585.7
2017,10,17,12,15,977.0,88.0,0.95,24.0,836.5,816.18,597.3
2017,10,17,12,30,977.0,88.0,0.9,24.0,837.0,832.04,606.72
2017,10,17,12,45,976.0,87.5,0.9,24.5,829.0,843.14,612.73
2017,10,17,13,0,975.0,87.0,0.9,25.0,821.0,850.68,616.59
2017,10,17,13,15,970.5,86.0,0.95,25.0,803.5,851.37,618.19
2017,10,17,13,30,966.0,85.0,1.0,25.0,786.0,848.45,617.67
2017,10,17,13,45,960.5,84.0,1.05,25.0,760.0,841.19,614.48
2017,10,17,14,0,955.0,83.0,1.1,25.0,734.0,830.45,609.16
2017,10,17,14,15,945.5,81.5,1.15,25.0,700.5,812.71,599.33
2017,10,17,14,30,936.0,80.0,1.2,25.0,667.0,791.79,587.44
2017,10,17,14,45,923.5,77.5,1.25,25.5,626.0,764.53,570.14
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,734.52,550.94
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,697.88,529.06
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,659.27,505.21
2017,10,17,15,45,848.0,66.5,1.45,25.0,439.5,613.14,472.97
2017,10,17,16,0,822.0,63.0,1.5,25.0,388.0,569.64,441.49
2017,10,17,16,15,783.5,59.0,1.35,24.0,332.5,514.43,400.76
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,459.95,358.96
2017,10,17,16,45,684.0,49.5,1.1,22.5,221.0,394.18,306.31
2017,10,17,17,0,623.0,44.0,1.0,22.0,165.0,331.88,254.22
2017,10,17,17,15,513.5,35.0,1.05,21.0,113.5,251.13,187.08
2017,10,17,17,30,404.0,26.0,1.1,20.0,62.0,179.73,119.0
2017,10,17,17,45,202.0,13.0,1.15,19.0,31.0,71.22,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.0,11.8,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,50.0,18.67,7.7
2017,10,18,7,15,473.5,34.0,1.55,12.0,101.0,25.12,16.3
2017,10,18,7,30,593.0,44.0,1.8,13.0,152.0,34.14,24.77
2017,10,18,7,45,658.5,50.5,2.05,14.0,208.0,37.2,27.67
2017,10,18,8,0,724.0,57.0,2.3,15.0,264.0,77.33,39.17
2017,10,18,8,15,766.0,62.0,2.4,16.0,319.5,127.33,69.3
2017,10,18,8,30,808.0,67.0,2.5,17.0,375.0,181.39,110.69
2017,10,18,8,45,836.5,70.5,2.65,18.0,427.5,235.02,156.15
2017,10,18,9,0,865.0,74.0,2.8,19.0,480.0,290.63,204.53
2017,10,18,9,15,885.0,76.5,2.9,20.0,528.0,347.86,254.15
2017,10,18,9,30,905.0,79.0,3.0,21.0,576.0,401.89,300.27
2017,10,18,9,45,919.5,81.0,3.1,22.0,618.0,453.37,343.21
2017,10,18,10,0,934.0,83.0,3.2,23.0,660.0,504.22,384.25
2017,10,18,10,15,944.0,84.5,3.2,23.5,694.5,551.47,421.86
2017,10,18,10,30,954.0,86.0,3.2,24.0,729.0,597.19,457.19
2017,10,18,10,45,961.0,87.0,3.2,24.5,755.5,638.95,488.62
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,678.52,517.61
2017,10,18,11,15,972.5,88.5,3.2,25.5,800.5,713.6,542.7
2017,10,18,11,30,977.0,89.0,3.2,26.0,819.0,745.95,564.88
2017,10,18,11,45,976.0,91.0,3.2,26.5,827.5,773.04,582.07
2017,10,18,12,0,975.0,93.0,3.2,27.0,836.0,796.87,596.97
2017,10,18,12,15,974.5,93.0,3.2,27.0,836.0,815.73,609.66
2017,10,18,12,30,974.0,93.0,3.2,27.0,836.0,831.17,620.13
2017,10,18,12,45,972.0,93.0,3.2,27.5,827.0,841.98,626.33
2017,10,18,13,0,970.0,93.0,3.2,28.0,818.0,849.23,630.25
2017,10,18,13,15,965.0,92.0,3.2,28.0,800.5,849.54,630.9
2017,10,18,13,30,960.0,91.0,3.2,28.0,783.0,846.27,629.31
2017,10,18,13,45,952.5,90.0,3.2,28.0,756.5,837.52,624.18
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,825.34,616.87
2017,10,18,14,15,935.0,87.5,3.2,28.0,696.0,807.4,605.74
2017,10,18,14,30,925.0,86.0,3.2,28.0,662.0,786.33,592.54
2017,10,18,14,45,897.0,88.5,3.25,28.0,618.0,753.61,571.47
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,722.61,551.51
2017,10,18,15,15,848.0,87.5,3.25,27.5,527.0,684.39,526.85
2017,10,18,15,30,827.0,84.0,3.2,27.0,480.0,644.41,499.35
2017,10,18,15,45,795.5,80.5,3.15,27.0,427.5,596.4,464.15
2017,10,18,16,0,764.0,77.0,3.1,27.0,375.0,547.9,427.73
2017,10,18,16,15,720.0,71.5,2.7,26.0,320.0,492.53,385.72
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,436.4,341.69
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,368.04,286.73
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,304.17,233.38
2017,10,18,17,15,421.5,40.0,1.6,22.0,104.0,222.93,165.76
2017,10,18,17,30,307.0,28.0,1.6,21.0,54.0,152.05,97.85
2017,10,18,17,45,153.5,14.0,1.6,20.0,27.0,57.59,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,1.5,12.0,0.9,15.5,12.0,11.8,0.0
2017,10,19,7,0,3.0,24.0,0.9,16.0,24.0,22.73,9.64
2017,10,19,7,15,34.5,46.0,1.0,16.5,52.0,41.17,29.62
2017,10,19,7,30,66.0,68.0,1.1,17.0,80.0,56.93,44.15
2017,10,19,7,45,88.5,89.5,1.2,17.5,111.0,73.55,59.04
2017,10,19,8,0,111.0,111.0,1.3,18.0,142.0,97.71,73.14
2017,10,19,8,15,261.0,119.0,1.45,18.5,212.0,124.55,87.27
2017,10,19,8,30,411.0,127.0,1.6,19.0,282.0,166.95,114.62
2017,10,19,8,45,398.0,150.0,1.8,20.0,317.5,208.1,149.16
2017,10,19,9,0,385.0,173.0,2.0,21.0,353.0,247.7,182.58
2017,10,19,9,15,354.5,199.5,2.15,21.5,378.5,286.25,215.33
2017,10,19,9,30,324.0,226.0,2.3,22.0,404.0,318.08,241.86
2017,10,19,9,45,416.0,218.5,2.5,23.0,463.5,364.4,277.24
2017,10,19,10,0,508.0,211.0,2.7,24.0,523.0,420.66,320.15
2017,10,19,10,15,461.0,242.0,2.75,24.5,537.0,449.71,342.43
2017,10,19,10,30,414.0,273.0,2.8,25.0,551.0,475.46,361.38
2017,10,19,10,45,362.0,299.5,2.85,25.5,549.0,488.17,370.07
2017,10,19,11,0,310.0,326.0,2.9,26.0,547.0,496.54,375.12
2017,10,19,11,15,416.0,296.5,2.95,26.5,601.0,549.81,415.1
2017,10,19,11,30,522.0,267.0,3.0,27.0,655.0,608.06,458.05
2017,10,19,11,45,529.0,269.0,3.1,27.5,666.0,631.18,474.04
2017,10,19,12,0,536.0,271.0,3.2,28.0,677.0,652.9,489.07
2017,10,19,12,15,565.0,261.5,3.3,28.0,690.0,678.04,507.95
2017,10,19,12,30,594.0,252.0,3.4,28.0,703.0,701.95,525.91
2017,10,19,12,45,743.5,179.0,3.5,28.0,737.5,754.22,566.77
2017,10,19,13,0,893.0,106.0,3.6,28.0,772.0,799.54,599.12
2017,10,19,13,15,888.0,105.0,3.65,28.0,754.5,799.63,599.57
2017,10,19,13,30,883.0,104.0,3.7,28.0,737.0,796.42,598.18
2017,10,19,13,45,764.5,147.0,3.75,28.5,681.5,753.46,568.12
2017,10,19,14,0,646.0,190.0,3.8,29.0,626.0,704.57,531.97
2017,10,19,14,15,539.5,215.0,3.8,28.5,567.0,643.13,488.31
2017,10,19,14,30,433.0,240.0,3.8,28.0,508.0,585.12,446.24
2017,10,19,14,45,458.0,216.0,3.85,28.0,483.5,572.39,438.94
2017,10,19,15,0,483.0,192.0,3.9,28.0,459.0,556.59,429.05
2017,10,19,15,15,621.5,140.0,3.85,27.5,453.5,587.12,455.61
2017,10,19,15,30,760.0,88.0,3.8,27.0,448.0,601.85,470.01
2017,10,19,15,45,724.0,85.0,3.8,27.0,397.5,555.88,435.47
2017,10,19,16,0,688.0,82.0,3.8,27.0,347.0,508.16,399.13
2017,10,19,16,15,642.0,76.0,3.5,26.5,295.0,451.99,355.62
2017,10,19,16,30,596.0,70.0,3.2,26.0,243.0,397.47,312.08
2017,10,19,16,45,520.0,62.5,2.9,25.5,190.5,329.3,256.59
2017,10,19,17,0,444.0,55.0,2.6,25.0,138.0,266.21,203.64
2017,10,19,17,15,329.5,42.0,2.4,24.0,92.0,188.52,138.99
2017,10,19,17,30,215.0,29.0,2.2,23.0,46.0,120.29,73.8
2017,10,19,17,45,107.5,14.5,2.0,22.5,23.0,44.54,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
