Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,111.5,8.0,2.6,7.5,12.5,7.86,0.0
2017,10,30,7,0,223.0,16.0,2.7,8.0,25.0,12.55,0.0
2017,10,30,7,15,369.0,27.5,2.9,9.0,70.0,20.89,11.8
2017,10,30,7,30,515.0,39.0,3.1,10.0,115.0,28.65,19.81
2017,10,30,7,45,591.5,46.5,3.3,11.0,167.5,32.42,23.54
2017,10,30,8,0,668.0,54.0,3.5,12.0,220.0,51.08,30.19
2017,10,30,8,15,716.0,59.0,3.45,13.0,273.0,96.39,50.36
2017,10,30,8,30,764.0,64.0,3.4,14.0,326.0,146.43,84.83
2017,10,30,8,45,794.0,68.0,3.4,15.0,376.5,196.74,125.98
2017,10,30,9,0,824.0,72.0,3.4,16.0,427.0,249.21,171.46
2017,10,30,9,15,846.0,75.0,3.7,17.0,473.0,300.39,216.96
2017,10,30,9,30,868.0,78.0,4.0,18.0,519.0,352.32,262.69
2017,10,30,9,45,882.5,80.5,4.35,19.5,558.5,404.41,307.26
2017,10,30,10,0,897.0,83.0,4.7,21.0,598.0,452.76,347.74
2017,10,30,10,15,907.5,85.0,4.65,21.5,631.0,497.99,385.36
2017,10,30,10,30,918.0,87.0,4.6,22.0,664.0,541.84,420.78
2017,10,30,10,45,924.0,88.5,4.55,22.5,689.0,581.19,451.81
2017,10,30,11,0,930.0,90.0,4.5,23.0,714.0,618.4,480.35
2017,10,30,11,15,934.5,91.0,4.35,23.5,731.0,651.89,505.08
2017,10,30,11,30,939.0,92.0,4.2,24.0,748.0,682.8,527.43
2017,10,30,11,45,938.5,93.5,4.1,24.5,756.0,708.2,545.37
2017,10,30,12,0,938.0,95.0,4.0,25.0,764.0,730.51,560.52
2017,10,30,12,15,937.5,95.0,3.85,25.0,763.5,748.16,572.35
2017,10,30,12,30,937.0,95.0,3.7,25.0,763.0,762.56,581.91
2017,10,30,12,45,932.0,95.5,3.55,25.5,753.5,770.92,586.14
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,775.87,588.08
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,775.52,587.57
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,771.8,584.87
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,761.65,578.07
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,748.35,569.22
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,728.99,556.23
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,709.99,543.59
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,680.37,523.65
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,648.58,501.06
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,610.47,474.27
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,570.93,445.8
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,522.79,409.43
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,476.93,373.77
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,419.74,329.89
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,364.59,285.78
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,295.08,228.35
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,231.44,174.01
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,150.35,102.98
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,71.68,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,7.86,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,13.76,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,30.02,19.12
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,47.35,36.43
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,62.75,50.91
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,83.56,66.27
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,101.33,80.5
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,123.74,98.53
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,115.86,92.47
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,105.78,84.51
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,118.21,94.7
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,130.66,104.81
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,172.15,138.47
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,214.76,172.59
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,228.42,182.95
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,242.09,193.29
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,130.37,102.44
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,14.5,6.46
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,35.78,24.16
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,57.08,41.68
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,108.25,83.37
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,159.41,124.31
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,149.54,116.28
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,139.6,108.3
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,256.15,201.61
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,373.98,292.57
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,246.43,193.23
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,116.44,89.41
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,147.19,114.51
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,178.43,139.66
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,99.44,76.2
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,22.22,12.85
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,20.28,11.3
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,18.34,9.72
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,33.8,22.77
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,49.27,35.89
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,42.98,30.76
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,36.69,25.57
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,29.92,19.89
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,23.15,14.12
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,17.36,9.07
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,11.57,3.99
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,6.74,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.97,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,17.69,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,25.26,14.77
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,36.67,26.61
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,41.25,31.22
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,52.04,34.68
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,95.08,65.77
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,115.41,91.59
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,134.97,107.09
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,154.99,122.74
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,173.74,137.47
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,189.45,149.61
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,236.05,185.37
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,286.73,223.99
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,307.25,239.11
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,327.61,253.95
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,399.62,308.91
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,483.24,371.74
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,562.18,433.41
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,651.41,502.2
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,676.01,518.95
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,697.66,533.6
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,714.37,545.0
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,728.01,553.55
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,736.68,558.87
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,742.17,562.09
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,741.36,561.77
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,737.36,559.37
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,730.98,554.53
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,719.06,545.94
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,700.12,533.41
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,678.48,519.03
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,648.24,497.69
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,616.15,474.64
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,578.6,447.78
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,541.89,420.93
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,494.6,384.85
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,447.59,348.14
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,390.45,304.72
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,335.63,261.21
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,267.04,204.94
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,204.6,152.03
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,128.84,84.33
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,44.22,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,13.76,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,24.51,13.26
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,37.42,26.23
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,44.88,33.23
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,56.6,43.65
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,94.7,54.73
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,138.61,83.21
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,183.7,117.94
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,231.84,157.47
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,278.05,196.94
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,325.79,237.6
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,371.15,276.07
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,417.18,314.37
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,461.65,350.35
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,502.97,383.0
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,540.93,412.58
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,577.67,440.53
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,609.09,464.54
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,638.3,486.6
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,663.2,504.38
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,685.56,520.02
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,702.17,532.18
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,715.82,542.13
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,723.83,546.69
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,728.74,549.16
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,727.88,548.81
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,723.92,546.46
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,713.02,538.28
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,699.2,528.22
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,680.51,516.93
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,659.26,503.36
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,629.55,482.47
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,599.93,461.31
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,562.45,434.7
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,523.96,406.75
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,475.76,370.07
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,428.1,332.93
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,371.46,288.83
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,317.26,245.17
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,248.6,188.7
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,186.14,136.18
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,114.56,72.44
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,33.39,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,9.83,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,28.01,15.5
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,46.51,33.76
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,59.27,45.31
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,69.86,54.6
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,103.95,67.22
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,144.04,93.12
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,183.23,121.47
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,227.83,156.2
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,172.71,124.44
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,98.18,73.28
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,189.83,143.92
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,285.24,215.56
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,286.07,215.62
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,281.59,211.69
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,407.15,306.64
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,558.81,417.67
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,589.85,439.65
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,619.7,461.12
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,638.99,473.84
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,655.73,484.52
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,619.14,456.83
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,573.95,422.92
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,572.51,421.68
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,569.47,419.01
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,633.23,467.28
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,692.53,511.36
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,683.28,505.55
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,671.31,498.41
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,651.01,485.02
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,628.47,470.0
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,601.0,451.71
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,571.65,431.75
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,533.05,405.23
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,493.73,377.54
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,445.98,342.28
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,398.84,306.49
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,340.52,261.73
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,287.56,219.69
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,221.9,166.58
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,162.73,117.69
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,96.94,59.13
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,21.23,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,9.83,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,26.07,13.47
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,42.81,30.53
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,52.36,39.44
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,64.1,49.88
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,98.4,62.45
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,138.56,88.18
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,119.3,82.06
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,76.31,56.8
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,85.36,64.0
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,94.43,71.11
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,147.88,113.21
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,201.8,154.85
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,214.66,164.17
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,227.61,173.57
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,252.59,192.18
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,280.23,212.66
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,338.93,257.33
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,401.28,304.22
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,387.04,292.51
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,371.53,280.04
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,309.85,233.75
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,243.82,183.55
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,385.28,292.6
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,528.5,398.63
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,481.93,363.52
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,438.38,330.96
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,426.59,323.0
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,414.07,314.36
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,531.85,407.5
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,631.42,484.56
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,604.78,465.16
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,576.17,444.71
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,460.07,357.46
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,350.37,272.95
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,387.95,303.53
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,410.3,320.58
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,354.1,275.61
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,300.45,231.67
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,237.85,179.82
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,180.39,130.97
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,99.08,58.92
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.76,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.98,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,6.74,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,12.53,4.94
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,20.26,11.84
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,27.99,18.68
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,36.2,24.42
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,44.43,31.15
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,38.14,25.86
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,31.86,20.57
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,53.63,38.21
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,75.43,55.6
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,82.22,60.76
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,88.97,65.85
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,88.06,64.83
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,87.1,63.81
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,79.35,57.46
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,71.6,51.16
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,143.83,107.57
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,216.14,162.96
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,260.55,196.29
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,307.28,230.98
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,412.84,311.72
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,523.47,394.15
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,415.01,312.35
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,302.08,226.07
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,473.75,360.07
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,644.38,487.25
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,629.99,475.61
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,611.02,461.78
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,622.44,471.71
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,626.6,476.29
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,462.76,353.78
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,294.01,223.73
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,413.66,319.44
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,501.23,387.65
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,456.99,353.28
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,412.75,318.68
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,357.23,275.44
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,304.18,232.7
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,239.62,179.97
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,180.75,130.41
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,106.62,61.0
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,29.02,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,9.83,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,21.47,9.06
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,34.52,23.42
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,42.12,30.6
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,49.7,37.44
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,83.84,48.55
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,125.99,74.34
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,146.96,101.97
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,144.41,111.05
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,162.36,124.84
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,180.55,138.66
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,233.71,178.55
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,294.25,224.13
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,375.02,284.47
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,483.38,366.46
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,521.03,395.46
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,557.32,422.97
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,588.67,446.2
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,617.81,467.27
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,642.61,484.84
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,664.47,500.0
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,680.65,511.89
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,693.87,521.58
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,702.02,527.51
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,708.91,532.59
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,708.41,532.64
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,704.8,530.7
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,694.66,524.32
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,681.62,516.04
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,663.02,504.42
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,641.87,490.67
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,612.25,469.73
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,582.61,448.42
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,545.54,421.81
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,507.48,393.88
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,462.65,360.13
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,418.0,325.52
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,362.09,281.11
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,308.7,237.31
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,243.25,183.17
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,183.8,132.52
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,97.03,53.13
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,22.29,9.0
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,39.02,27.37
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,56.05,42.75
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,73.61,58.21
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,95.36,71.67
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,119.37,89.81
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,137.59,104.68
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,154.33,118.39
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,172.55,132.56
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,190.7,146.46
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,191.24,146.66
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,192.47,147.24
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,205.18,156.73
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,217.98,166.18
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,227.84,172.99
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,237.72,179.75
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,234.45,176.62
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,230.84,173.3
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,233.63,174.86
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,236.36,176.36
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,237.1,177.1
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,237.8,177.83
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,250.06,187.32
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,262.49,196.91
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,251.54,188.97
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,240.46,180.98
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,293.49,222.21
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,342.66,260.03
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,271.15,206.52
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,195.18,148.52
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,227.37,174.67
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,254.24,196.37
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,212.5,164.38
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,166.13,128.32
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,143.4,110.71
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,121.02,93.04
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,186.0,146.07
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,235.82,184.15
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,173.7,132.43
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,117.41,85.12
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,62.06,31.48
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.9,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.96,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.93,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.89,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.85,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,5.3,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,6.75,0.22
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,35.72,25.38
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,64.76,50.32
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,88.08,70.08
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,111.07,89.38
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,111.87,89.8
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,112.57,90.17
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,104.69,83.35
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,96.67,76.45
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,72.07,55.5
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,47.38,34.52
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,51.26,37.75
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,55.14,40.98
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,107.42,84.71
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,159.67,127.9
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,187.08,150.45
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,214.84,173.2
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,151.56,121.01
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,88.09,68.28
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,139.7,111.26
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,192.1,154.39
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,201.96,162.67
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,211.96,171.17
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,154.77,124.32
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,97.98,77.2
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,90.62,71.26
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,83.25,65.25
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,168.94,139.12
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,258.98,215.22
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,225.8,187.25
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,188.0,155.38
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,153.83,126.4
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,120.38,97.48
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,84.94,66.4
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,47.41,33.59
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,22.24,7.92
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
