Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,1.75,6.5,32.0,12.29,0.0
2017,11,19,7,30,456.0,25.0,2.0,7.0,64.0,20.75,11.12
2017,11,19,7,45,557.0,33.0,2.3,7.5,113.5,26.03,17.57
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,31.13,22.59
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,43.53,25.11
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,90.83,45.16
2017,11,19,8,45,613.0,83.5,2.75,11.0,272.5,138.01,85.61
2017,11,19,9,0,451.0,115.0,2.8,12.0,279.0,171.01,120.08
2017,11,19,9,15,426.0,137.0,2.85,12.5,306.5,208.76,154.02
2017,11,19,9,30,401.0,159.0,2.9,13.0,334.0,243.78,185.63
2017,11,19,9,45,668.5,113.0,2.95,13.5,435.5,305.07,231.2
2017,11,19,10,0,936.0,67.0,3.0,14.0,537.0,391.72,299.34
2017,11,19,10,15,947.5,68.0,2.95,14.5,570.5,436.39,338.38
2017,11,19,10,30,959.0,69.0,2.9,15.0,604.0,479.68,375.36
2017,11,19,10,45,966.0,70.5,2.9,15.5,629.5,519.77,408.87
2017,11,19,11,0,973.0,72.0,2.9,16.0,655.0,557.74,439.79
2017,11,19,11,15,978.0,73.0,2.85,16.0,672.5,591.87,467.67
2017,11,19,11,30,983.0,74.0,2.8,16.0,690.0,623.39,492.94
2017,11,19,11,45,775.0,140.5,2.8,16.5,630.5,591.75,467.64
2017,11,19,12,0,567.0,207.0,2.8,17.0,571.0,548.47,432.87
2017,11,19,12,15,636.0,183.5,2.75,17.0,592.0,582.36,460.16
2017,11,19,12,30,705.0,160.0,2.7,17.0,613.0,614.64,485.63
2017,11,19,12,45,713.5,154.5,2.65,17.0,608.0,624.68,493.56
2017,11,19,13,0,722.0,149.0,2.6,17.0,603.0,632.27,499.75
2017,11,19,13,15,698.5,151.5,2.55,17.0,582.0,624.4,493.98
2017,11,19,13,30,675.0,154.0,2.5,17.0,561.0,613.91,486.32
2017,11,19,13,45,702.5,138.0,2.45,17.0,546.5,615.4,488.47
2017,11,19,14,0,730.0,122.0,2.4,17.0,532.0,613.72,488.13
2017,11,19,14,15,723.0,115.0,2.35,17.0,503.0,596.19,475.39
2017,11,19,14,30,716.0,108.0,2.3,17.0,474.0,576.16,460.72
2017,11,19,14,45,795.0,89.0,2.25,17.0,467.0,591.73,473.49
2017,11,19,15,0,874.0,70.0,2.2,17.0,460.0,602.77,482.14
2017,11,19,15,15,849.0,67.0,2.0,16.5,415.0,566.0,453.78
2017,11,19,15,30,824.0,64.0,1.8,16.0,370.0,527.76,423.9
2017,11,19,15,45,786.5,60.5,1.6,15.5,321.0,481.38,386.85
2017,11,19,16,0,749.0,57.0,1.4,15.0,272.0,434.95,348.58
2017,11,19,16,15,691.5,51.5,1.25,14.5,221.0,377.7,300.75
2017,11,19,16,30,634.0,46.0,1.1,14.0,170.0,322.64,253.03
2017,11,19,16,45,534.0,37.5,0.95,13.5,121.0,251.46,191.56
2017,11,19,17,0,434.0,29.0,0.8,13.0,72.0,191.21,134.55
2017,11,19,17,15,217.0,14.5,0.8,12.5,36.0,87.03,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,14.0,0.7,7.5,26.5,13.76,0.0
2017,11,20,7,30,295.0,28.0,0.7,8.0,53.0,22.08,11.81
2017,11,20,7,45,393.5,40.0,0.7,8.5,97.0,30.46,21.41
2017,11,20,8,0,492.0,52.0,0.7,9.0,141.0,38.38,29.06
2017,11,20,8,15,557.0,60.0,0.95,9.5,189.5,48.49,32.15
2017,11,20,8,30,622.0,68.0,1.2,10.0,238.0,90.06,50.49
2017,11,20,8,45,658.0,75.0,1.5,11.0,284.5,133.65,79.95
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,180.17,116.96
2017,11,20,9,15,724.0,86.5,2.1,12.5,374.5,225.84,156.37
2017,11,20,9,30,754.0,91.0,2.4,13.0,418.0,273.25,198.31
2017,11,20,9,45,774.5,94.5,2.75,14.0,456.5,320.81,240.35
2017,11,20,10,0,795.0,98.0,3.1,15.0,495.0,365.93,279.85
2017,11,20,10,15,810.0,100.5,3.15,15.5,527.0,408.01,316.45
2017,11,20,10,30,825.0,103.0,3.2,16.0,559.0,449.42,351.64
2017,11,20,10,45,836.0,104.0,3.3,16.5,584.5,486.62,382.84
2017,11,20,11,0,847.0,105.0,3.4,17.0,610.0,522.36,412.17
2017,11,20,11,15,854.0,106.0,3.5,17.0,627.0,554.33,438.78
2017,11,20,11,30,861.0,107.0,3.6,17.0,644.0,584.2,463.32
2017,11,20,11,45,880.0,101.0,3.7,17.5,656.5,611.83,485.11
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,637.32,504.94
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,654.85,519.17
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,669.4,531.02
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,678.58,537.78
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,684.61,542.12
2017,11,20,13,15,892.0,92.5,4.0,19.0,639.5,685.71,543.56
2017,11,20,13,30,887.0,92.0,4.0,19.0,624.0,683.64,542.63
2017,11,20,13,45,878.5,90.0,4.0,19.5,600.0,676.82,537.06
2017,11,20,14,0,870.0,88.0,4.0,20.0,576.0,664.95,527.76
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.5,647.25,514.86
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,626.85,499.78
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.5,600.33,479.96
2017,11,20,15,0,808.0,79.0,3.9,20.0,438.0,571.67,458.15
2017,11,20,15,15,781.0,75.5,3.75,19.5,394.5,534.89,430.14
2017,11,20,15,30,754.0,72.0,3.6,19.0,351.0,496.91,400.48
2017,11,20,15,45,715.5,67.0,3.5,19.0,303.5,450.52,362.75
2017,11,20,16,0,677.0,62.0,3.4,19.0,256.0,406.49,325.8
2017,11,20,16,15,617.0,56.0,2.95,18.0,207.0,350.56,279.05
2017,11,20,16,30,557.0,50.0,2.5,17.0,158.0,297.32,233.01
2017,11,20,16,45,457.5,40.0,2.1,16.0,111.5,228.33,173.65
2017,11,20,17,0,358.0,30.0,1.7,15.0,65.0,166.74,116.48
2017,11,20,17,15,179.0,15.0,1.7,14.0,32.5,76.3,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,27.0,14.0,3.4,10.5,16.5,13.76,0.0
2017,11,21,7,30,54.0,28.0,3.6,11.0,33.0,24.67,13.09
2017,11,21,7,45,94.0,48.0,3.8,11.5,62.5,41.04,30.2
2017,11,21,8,0,134.0,68.0,4.0,12.0,92.0,54.09,42.5
2017,11,21,8,15,155.5,88.5,4.0,12.5,124.5,74.2,60.79
2017,11,21,8,30,177.0,109.0,4.0,13.0,157.0,102.7,76.09
2017,11,21,8,45,197.5,126.5,4.05,14.0,189.5,127.76,94.25
2017,11,21,9,0,218.0,144.0,4.1,15.0,222.0,158.18,118.14
2017,11,21,9,15,251.0,160.0,4.1,15.5,260.5,191.8,145.07
2017,11,21,9,30,284.0,176.0,4.1,16.0,299.0,228.27,174.75
2017,11,21,9,45,261.0,196.5,4.15,17.0,317.5,254.44,197.27
2017,11,21,10,0,238.0,217.0,4.2,18.0,336.0,280.33,218.85
2017,11,21,10,15,286.0,224.5,4.1,18.0,376.0,315.84,247.37
2017,11,21,10,30,334.0,232.0,4.0,18.0,416.0,356.49,279.99
2017,11,21,10,45,360.5,238.0,3.9,18.5,444.5,388.66,305.37
2017,11,21,11,0,387.0,244.0,3.8,19.0,473.0,421.73,331.14
2017,11,21,11,15,404.0,247.5,3.6,19.5,492.5,448.12,351.32
2017,11,21,11,30,421.0,251.0,3.4,20.0,512.0,475.04,371.53
2017,11,21,11,45,415.0,256.5,3.2,20.5,517.0,488.82,381.32
2017,11,21,12,0,409.0,262.0,3.0,21.0,522.0,501.79,390.28
2017,11,21,12,15,359.0,274.5,2.75,21.0,503.0,493.04,382.89
2017,11,21,12,30,309.0,287.0,2.5,21.0,484.0,481.68,373.45
2017,11,21,12,45,362.0,270.5,2.3,21.0,498.5,505.34,391.92
2017,11,21,13,0,415.0,254.0,2.1,21.0,513.0,528.4,409.55
2017,11,21,13,15,640.0,175.5,2.1,21.0,563.5,606.2,470.84
2017,11,21,13,30,865.0,97.0,2.1,21.0,614.0,673.95,523.66
2017,11,21,13,45,608.5,165.0,2.1,21.5,521.5,577.82,449.2
2017,11,21,14,0,352.0,233.0,2.1,22.0,429.0,473.52,368.3
2017,11,21,14,15,585.0,161.5,2.3,22.0,466.5,550.72,431.32
2017,11,21,14,30,818.0,90.0,2.5,22.0,504.0,614.95,482.75
2017,11,21,14,45,792.0,89.0,2.7,22.0,465.0,585.76,461.49
2017,11,21,15,0,766.0,88.0,2.9,22.0,426.0,554.81,438.95
2017,11,21,15,15,737.5,84.0,2.95,21.5,383.5,519.58,412.95
2017,11,21,15,30,709.0,80.0,3.0,21.0,341.0,481.76,384.21
2017,11,21,15,45,668.5,74.5,3.1,20.5,294.0,435.5,348.05
2017,11,21,16,0,628.0,69.0,3.2,20.0,247.0,389.69,310.98
2017,11,21,16,15,566.0,61.5,3.2,19.0,199.0,333.01,264.4
2017,11,21,16,30,504.0,54.0,3.2,18.0,151.0,279.19,218.53
2017,11,21,16,45,404.0,43.0,3.2,17.5,106.0,211.18,160.11
2017,11,21,17,0,304.0,32.0,3.2,17.0,61.0,150.6,104.19
2017,11,21,17,15,152.0,16.0,3.45,16.5,30.5,69.34,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,4.2,7.0,25.0,12.29,0.0
2017,11,22,7,30,316.0,25.0,4.4,7.0,50.0,19.49,8.91
2017,11,22,7,45,433.0,35.0,4.6,7.5,95.5,26.14,17.47
2017,11,22,8,0,550.0,45.0,4.8,8.0,141.0,32.43,23.66
2017,11,22,8,15,616.0,51.5,4.9,8.5,190.5,38.08,29.04
2017,11,22,8,30,682.0,58.0,5.0,9.0,240.0,84.16,44.89
2017,11,22,8,45,729.0,61.5,5.1,9.5,289.5,128.29,73.33
2017,11,22,9,0,776.0,65.0,5.2,10.0,339.0,176.39,111.48
2017,11,22,9,15,805.5,68.5,5.1,10.5,384.0,224.49,153.74
2017,11,22,9,30,835.0,72.0,5.0,11.0,429.0,274.14,198.67
2017,11,22,9,45,858.5,73.5,4.95,12.0,470.0,321.39,241.56
2017,11,22,10,0,882.0,75.0,4.9,13.0,511.0,371.64,286.18
2017,11,22,10,15,897.0,77.0,4.8,13.5,544.5,416.31,325.97
2017,11,22,10,30,912.0,79.0,4.7,14.0,578.0,460.03,363.96
2017,11,22,10,45,925.0,79.5,4.6,14.5,605.0,500.24,398.15
2017,11,22,11,0,938.0,80.0,4.5,15.0,632.0,538.85,430.12
2017,11,22,11,15,945.0,80.5,4.4,15.0,650.5,572.52,458.25
2017,11,22,11,30,952.0,81.0,4.3,15.0,669.0,603.81,483.89
2017,11,22,11,45,956.0,81.5,4.25,15.5,679.0,630.83,504.94
2017,11,22,12,0,960.0,82.0,4.2,16.0,689.0,655.0,523.36
2017,11,22,12,15,960.5,82.0,4.15,16.0,690.0,673.58,538.31
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,688.96,550.66
2017,11,22,12,45,961.0,81.0,4.1,16.5,683.5,699.75,558.55
2017,11,22,13,0,961.0,80.0,4.1,17.0,676.0,707.21,563.84
2017,11,22,13,15,955.5,79.0,4.1,17.0,659.5,707.74,564.92
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,704.88,563.45
2017,11,22,13,45,943.0,76.5,4.1,17.5,618.5,697.18,557.27
2017,11,22,14,0,936.0,75.0,4.1,18.0,594.0,686.24,548.6
2017,11,22,14,15,923.0,73.0,4.1,18.0,561.5,667.8,535.24
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,646.48,519.51
2017,11,22,14,45,889.0,70.0,4.1,18.0,490.0,618.76,498.57
2017,11,22,15,0,868.0,69.0,4.1,18.0,451.0,591.68,477.65
2017,11,22,15,15,842.0,66.0,4.0,17.5,406.0,554.89,449.49
2017,11,22,15,30,816.0,63.0,3.9,17.0,361.0,516.69,419.46
2017,11,22,15,45,778.5,59.0,3.8,17.0,312.5,470.45,381.41
2017,11,22,16,0,741.0,55.0,3.7,17.0,264.0,424.18,342.23
2017,11,22,16,15,681.5,49.5,3.2,15.5,213.5,366.9,294.31
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,311.99,246.55
2017,11,22,16,45,521.0,36.0,2.2,13.0,115.0,242.23,185.4
2017,11,22,17,0,420.0,28.0,1.7,12.0,67.0,183.39,128.03
2017,11,22,17,15,210.0,14.0,1.6,11.5,33.5,82.85,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.0,11.5,1.25,4.0,25.0,11.3,0.0
2017,11,23,7,30,366.0,23.0,1.4,5.0,50.0,19.34,8.38
2017,11,23,7,45,477.5,32.0,1.55,6.0,96.0,25.71,17.21
2017,11,23,8,0,589.0,41.0,1.7,7.0,142.0,31.81,23.23
2017,11,23,8,15,652.0,46.5,1.65,7.5,191.5,35.09,26.47
2017,11,23,8,30,715.0,52.0,1.6,8.0,241.0,78.4,39.73
2017,11,23,8,45,749.0,57.5,1.55,9.0,288.5,124.55,69.42
2017,11,23,9,0,783.0,63.0,1.5,10.0,336.0,173.29,107.82
2017,11,23,9,15,810.0,66.0,1.4,11.0,380.5,220.64,148.48
2017,11,23,9,30,837.0,69.0,1.3,12.0,425.0,269.29,191.23
2017,11,23,9,45,856.0,71.5,1.2,13.0,464.0,316.12,232.49
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,365.57,274.78
2017,11,23,10,15,887.5,76.0,1.1,14.5,535.5,408.94,312.04
2017,11,23,10,30,900.0,78.0,1.1,15.0,568.0,451.19,347.39
2017,11,23,10,45,909.0,79.0,1.15,16.0,593.0,489.58,378.35
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,526.15,406.96
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,558.65,432.19
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,588.73,454.97
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,614.55,474.15
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,637.65,490.95
2017,11,23,12,15,938.5,80.0,1.2,19.5,671.5,655.25,503.46
2017,11,23,12,30,938.0,80.0,1.2,20.0,672.0,669.7,513.53
2017,11,23,12,45,936.0,79.5,1.2,20.5,664.0,679.5,520.17
2017,11,23,13,0,934.0,79.0,1.2,21.0,656.0,686.03,524.42
2017,11,23,13,15,928.0,78.0,1.2,21.0,639.5,686.18,525.14
2017,11,23,13,30,922.0,77.0,1.2,21.0,623.0,683.03,523.56
2017,11,23,13,45,913.5,75.5,1.2,21.0,599.0,674.51,518.15
2017,11,23,14,0,905.0,74.0,1.2,21.0,575.0,662.86,510.49
2017,11,23,14,15,892.5,72.5,1.15,21.0,543.5,645.68,498.32
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,625.72,484.04
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,598.69,464.45
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,572.3,444.91
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,536.5,418.15
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,499.36,389.74
2017,11,23,15,45,754.0,57.5,0.6,20.0,302.0,454.82,354.66
2017,11,23,16,0,717.0,54.0,0.5,20.0,255.0,410.28,318.57
2017,11,23,16,15,658.5,48.5,0.5,19.0,206.0,354.46,274.41
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,301.0,230.19
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,232.92,172.94
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,175.53,118.66
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,79.12,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,11.0,2.3,8.0,23.5,10.81,0.0
2017,11,24,7,30,352.0,22.0,2.6,9.0,47.0,18.45,6.86
2017,11,24,7,45,463.5,30.5,2.95,10.0,91.5,24.36,15.62
2017,11,24,8,0,575.0,39.0,3.3,11.0,136.0,30.04,21.18
2017,11,24,8,15,638.5,44.5,3.15,11.5,185.0,32.69,23.82
2017,11,24,8,30,702.0,50.0,3.0,12.0,234.0,73.82,36.37
2017,11,24,8,45,742.0,54.0,2.9,13.0,281.5,118.44,63.83
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,166.25,100.61
2017,11,24,9,15,809.0,61.0,3.0,15.0,372.5,213.42,140.87
2017,11,24,9,30,836.0,64.0,3.2,16.0,416.0,261.89,183.57
2017,11,24,9,45,854.0,66.5,3.45,17.5,454.5,311.17,226.86
2017,11,24,10,0,872.0,69.0,3.7,19.0,493.0,357.24,266.85
2017,11,24,10,15,885.0,70.5,3.75,19.5,525.5,400.1,304.36
2017,11,24,10,30,898.0,72.0,3.8,20.0,558.0,441.9,340.11
2017,11,24,10,45,906.0,73.5,3.9,21.0,583.0,480.16,371.6
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,516.55,400.71
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,548.65,427.32
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,578.37,451.61
2017,11,24,11,45,922.5,78.5,4.15,22.5,650.0,603.0,470.69
2017,11,24,12,0,920.0,81.0,4.2,23.0,658.0,624.65,487.15
2017,11,24,12,15,920.0,81.0,4.25,23.0,658.5,642.26,501.34
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,656.8,513.11
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,665.91,519.7
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,671.79,523.8
2017,11,24,13,15,905.5,81.0,4.45,24.0,627.0,672.26,525.02
2017,11,24,13,30,900.0,80.0,4.5,24.0,611.0,669.52,523.84
2017,11,24,13,45,890.0,79.5,4.55,24.0,587.0,661.28,518.5
2017,11,24,14,0,880.0,79.0,4.6,24.0,563.0,650.03,510.85
2017,11,24,14,15,867.0,77.0,4.6,24.0,532.5,632.38,498.16
2017,11,24,14,30,854.0,75.0,4.6,24.0,502.0,614.63,485.14
2017,11,24,14,45,822.0,76.5,4.65,24.0,462.5,584.4,462.54
2017,11,24,15,0,790.0,78.0,4.7,24.0,423.0,552.55,438.32
2017,11,24,15,15,763.0,74.5,4.45,23.5,380.5,516.71,410.76
2017,11,24,15,30,736.0,71.0,4.2,23.0,338.0,479.71,381.76
2017,11,24,15,45,697.0,66.0,4.0,22.5,291.5,434.17,345.49
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,391.06,309.98
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.5,335.7,264.58
2017,11,24,16,30,537.0,48.0,3.0,19.0,150.0,283.09,219.81
2017,11,24,16,45,438.0,38.5,2.65,18.0,105.0,216.53,162.74
2017,11,24,17,0,339.0,29.0,2.3,17.0,60.0,157.33,106.84
2017,11,24,17,15,169.5,14.5,2.4,16.5,30.0,71.31,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,108.0,12.5,1.35,8.5,20.0,12.29,0.0
2017,11,25,7,30,216.0,25.0,1.5,9.0,40.0,20.04,7.1
2017,11,25,7,45,329.5,37.5,1.7,10.0,82.0,29.09,19.68
2017,11,25,8,0,443.0,50.0,1.9,11.0,124.0,37.63,27.93
2017,11,25,8,15,513.5,59.0,1.7,11.5,171.0,42.49,32.63
2017,11,25,8,30,584.0,68.0,1.5,12.0,218.0,79.03,45.06
2017,11,25,8,45,634.0,73.0,1.35,13.0,265.5,119.57,69.47
2017,11,25,9,0,684.0,78.0,1.2,14.0,313.0,164.51,102.99
2017,11,25,9,15,715.5,82.5,1.1,15.0,356.5,209.38,140.12
2017,11,25,9,30,747.0,87.0,1.0,16.0,400.0,256.16,179.83
2017,11,25,9,45,770.5,90.0,0.95,17.0,438.5,303.33,220.01
2017,11,25,10,0,794.0,93.0,0.9,18.0,477.0,348.38,257.76
2017,11,25,10,15,726.5,114.5,0.9,18.5,483.5,374.95,282.36
2017,11,25,10,30,659.0,136.0,0.9,19.0,490.0,397.1,302.18
2017,11,25,10,45,752.0,119.0,0.9,20.0,541.0,448.33,341.31
2017,11,25,11,0,845.0,102.0,0.9,21.0,592.0,505.11,383.52
2017,11,25,11,15,851.5,103.0,1.0,21.5,609.0,536.68,408.0
2017,11,25,11,30,858.0,104.0,1.1,22.0,626.0,566.16,430.64
2017,11,25,11,45,883.0,95.5,1.25,23.0,640.0,594.71,451.9
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,620.9,471.09
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,638.38,485.05
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,652.86,496.78
2017,11,25,12,45,903.5,87.0,1.7,24.5,647.0,661.43,503.24
2017,11,25,13,0,899.0,87.0,1.8,25.0,639.0,666.82,507.36
2017,11,25,13,15,893.0,86.5,1.85,25.0,623.0,667.56,508.82
2017,11,25,13,30,887.0,86.0,1.9,25.0,607.0,665.15,508.01
2017,11,25,13,45,876.0,85.0,2.0,25.5,583.0,655.92,501.61
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,646.02,494.59
2017,11,25,14,15,851.0,82.0,2.1,26.0,528.0,628.21,482.29
2017,11,25,14,30,837.0,80.0,2.1,26.0,497.0,607.76,467.94
2017,11,25,14,45,816.5,78.0,2.15,26.0,459.5,580.96,448.92
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,552.14,428.01
2017,11,25,15,15,768.5,73.0,2.05,25.5,379.5,516.56,401.67
2017,11,25,15,30,741.0,70.0,1.9,25.0,337.0,479.83,373.8
2017,11,25,15,45,699.5,65.5,1.75,24.5,290.5,433.6,337.95
2017,11,25,16,0,658.0,61.0,1.6,24.0,244.0,389.92,302.92
2017,11,25,16,15,596.5,54.5,1.55,22.5,196.5,334.28,258.86
2017,11,25,16,30,535.0,48.0,1.5,21.0,149.0,281.46,215.2
2017,11,25,16,45,432.0,38.5,1.45,20.0,104.0,213.74,158.49
2017,11,25,17,0,329.0,29.0,1.4,19.0,59.0,153.68,102.75
2017,11,25,17,15,164.5,14.5,1.5,18.5,29.5,69.58,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.5,1.9,10.5,19.5,11.3,0.0
2017,11,26,7,30,240.0,23.0,2.2,11.0,39.0,18.21,4.89
2017,11,26,7,45,355.5,34.5,2.5,11.5,81.0,26.38,17.11
2017,11,26,8,0,471.0,46.0,2.8,12.0,123.0,34.08,24.62
2017,11,26,8,15,540.5,54.0,2.65,12.5,170.0,38.23,28.65
2017,11,26,8,30,610.0,62.0,2.5,13.0,217.0,73.17,39.86
2017,11,26,8,45,655.0,67.0,2.4,14.0,263.5,114.43,64.33
2017,11,26,9,0,700.0,72.0,2.3,15.0,310.0,159.5,97.99
2017,11,26,9,15,730.5,76.0,2.15,16.0,353.5,207.05,137.48
2017,11,26,9,30,761.0,80.0,2.0,17.0,397.0,253.46,177.25
2017,11,26,9,45,782.5,83.0,1.9,18.0,435.0,297.87,215.78
2017,11,26,10,0,804.0,86.0,1.8,19.0,473.0,342.68,253.97
2017,11,26,10,15,819.5,88.5,1.65,19.5,505.0,384.92,289.68
2017,11,26,10,30,835.0,91.0,1.5,20.0,537.0,426.51,323.78
2017,11,26,10,45,845.0,92.5,1.4,21.0,562.5,463.82,353.06
2017,11,26,11,0,855.0,94.0,1.3,22.0,588.0,499.62,380.09
2017,11,26,11,15,861.5,95.0,1.3,22.5,605.5,531.42,404.53
2017,11,26,11,30,868.0,96.0,1.3,23.0,623.0,561.11,426.79
2017,11,26,11,45,867.5,98.5,1.35,23.5,631.5,586.09,445.41
2017,11,26,12,0,867.0,101.0,1.4,24.0,640.0,608.35,461.72
2017,11,26,12,15,867.0,101.0,1.45,24.0,641.0,625.61,475.18
2017,11,26,12,30,867.0,101.0,1.5,24.0,642.0,640.0,486.47
2017,11,26,12,45,864.5,100.5,1.55,24.5,634.5,649.37,493.17
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,655.7,497.64
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,656.23,498.61
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,653.71,497.41
2017,11,26,13,45,841.0,96.5,1.6,25.0,572.5,645.75,492.32
2017,11,26,14,0,832.0,95.0,1.6,25.0,549.0,634.88,485.14
2017,11,26,14,15,818.0,92.5,1.55,24.5,519.0,617.03,473.48
2017,11,26,14,30,804.0,90.0,1.5,24.0,489.0,596.61,459.81
2017,11,26,14,45,765.0,93.0,1.45,24.0,449.5,564.84,436.52
2017,11,26,15,0,726.0,96.0,1.4,24.0,410.0,533.78,413.42
2017,11,26,15,15,697.0,91.0,1.3,23.5,368.5,497.13,386.52
2017,11,26,15,30,668.0,86.0,1.2,23.0,327.0,459.6,358.29
2017,11,26,15,45,629.0,79.5,1.15,23.0,282.0,414.87,323.39
2017,11,26,16,0,590.0,73.0,1.1,23.0,237.0,370.53,287.8
2017,11,26,16,15,528.0,64.5,1.05,22.0,190.0,314.82,243.43
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,261.96,199.78
2017,11,26,16,45,370.5,44.0,1.0,20.0,100.0,196.94,145.77
2017,11,26,17,0,275.0,32.0,1.0,19.0,57.0,138.98,92.46
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.5,63.47,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,12.0,1.6,10.5,18.0,11.8,0.0
2017,11,27,7,30,192.0,24.0,1.9,11.0,36.0,18.83,4.05
2017,11,27,7,45,303.5,37.5,2.2,12.0,77.0,29.53,19.68
2017,11,27,8,0,415.0,51.0,2.5,13.0,118.0,39.07,28.87
2017,11,27,8,15,486.0,60.5,2.65,13.5,164.0,44.33,33.92
2017,11,27,8,30,557.0,70.0,2.8,14.0,210.0,76.33,44.54
2017,11,27,8,45,605.5,76.5,2.95,15.0,256.5,116.32,67.98
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,160.61,100.6
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,204.0,136.35
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,249.47,175.25
2017,11,27,9,45,492.0,148.0,3.9,19.0,360.0,269.73,201.28
2017,11,27,10,0,265.0,204.0,4.2,20.0,331.0,270.72,208.64
2017,11,27,10,15,531.0,154.5,4.2,20.5,430.5,335.44,257.03
2017,11,27,10,30,797.0,105.0,4.2,21.0,530.0,421.91,323.88
2017,11,27,10,45,428.5,178.0,4.25,21.5,407.5,355.71,276.46
2017,11,27,11,0,60.0,251.0,4.3,22.0,285.0,266.31,207.09
2017,11,27,11,15,59.0,259.0,4.35,22.0,293.5,276.68,215.35
2017,11,27,11,30,58.0,267.0,4.4,22.0,302.0,286.86,223.23
2017,11,27,11,45,239.5,258.5,4.45,22.5,406.5,384.95,300.56
2017,11,27,12,0,421.0,250.0,4.5,23.0,511.0,491.1,382.52
2017,11,27,12,15,384.5,260.0,4.5,23.0,498.0,487.46,379.48
2017,11,27,12,30,348.0,270.0,4.5,23.0,485.0,483.11,376.13
2017,11,27,12,45,612.5,182.5,4.55,23.5,557.0,572.58,447.34
2017,11,27,13,0,877.0,95.0,4.6,24.0,629.0,657.76,513.97
2017,11,27,13,15,583.5,177.5,4.6,24.0,529.0,559.36,437.05
2017,11,27,13,30,290.0,260.0,4.6,24.0,429.0,454.7,354.21
2017,11,27,13,45,568.5,175.0,4.6,24.5,490.5,550.63,431.38
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,637.08,499.03
2017,11,27,14,15,833.5,88.0,4.55,24.5,521.5,620.01,487.09
2017,11,27,14,30,820.0,86.0,4.5,24.0,491.0,600.33,473.45
2017,11,27,14,45,800.5,83.5,4.45,24.0,454.5,574.1,453.7
2017,11,27,15,0,781.0,81.0,4.4,24.0,418.0,545.86,432.08
2017,11,27,15,15,753.5,77.5,4.2,23.5,376.0,510.32,405.01
2017,11,27,15,30,726.0,74.0,4.0,23.0,334.0,475.47,377.77
2017,11,27,15,45,687.0,68.5,3.85,23.0,288.5,430.32,341.2
2017,11,27,16,0,648.0,63.0,3.7,23.0,243.0,385.47,303.91
2017,11,27,16,15,587.0,56.5,3.25,22.0,195.5,330.7,258.59
2017,11,27,16,30,526.0,50.0,2.8,21.0,148.0,278.64,214.1
2017,11,27,16,45,427.5,40.0,2.4,20.0,103.5,212.65,157.97
2017,11,27,17,0,329.0,30.0,2.0,19.0,59.0,153.85,102.2
2017,11,27,17,15,164.5,15.0,2.0,18.5,29.5,69.56,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,116.5,11.0,2.5,10.5,18.0,10.81,0.0
2017,11,28,7,30,233.0,22.0,2.8,11.0,36.0,17.56,2.03
2017,11,28,7,45,359.0,33.0,3.15,12.0,78.0,25.31,15.96
2017,11,28,8,0,485.0,44.0,3.5,13.0,120.0,32.62,23.15
2017,11,28,8,15,557.0,51.0,3.7,14.0,167.5,35.98,26.42
2017,11,28,8,30,629.0,58.0,3.9,15.0,215.0,66.89,35.29
2017,11,28,8,45,679.0,62.0,4.15,16.0,262.5,108.42,58.44
2017,11,28,9,0,729.0,66.0,4.4,17.0,310.0,156.85,93.99
2017,11,28,9,15,759.5,69.5,4.7,18.0,353.5,202.17,131.54
2017,11,28,9,30,790.0,73.0,5.0,19.0,397.0,249.26,172.29
2017,11,28,9,45,814.0,75.0,5.3,20.0,436.0,294.58,212.31
2017,11,28,10,0,838.0,77.0,5.6,21.0,475.0,340.44,252.5
2017,11,28,10,15,852.5,79.0,5.6,21.5,507.5,383.08,289.96
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,424.92,325.96
2017,11,28,10,45,879.0,81.5,5.7,22.5,565.5,465.0,359.87
2017,11,28,11,0,891.0,82.0,5.8,23.0,591.0,501.48,390.26
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.0,533.71,417.36
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,563.68,442.19
2017,11,28,11,45,901.0,86.5,5.8,23.5,635.5,588.28,461.56
2017,11,28,12,0,899.0,89.0,5.8,24.0,644.0,610.0,478.31
2017,11,28,12,15,899.5,89.0,5.7,24.0,645.0,627.78,492.55
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,642.6,504.33
2017,11,28,12,45,895.0,89.5,5.55,24.5,638.0,651.5,510.63
2017,11,28,13,0,890.0,90.0,5.5,25.0,630.0,657.26,514.45
2017,11,28,13,15,884.0,89.5,5.4,25.0,614.5,658.22,515.51
2017,11,28,13,30,878.0,89.0,5.3,25.0,599.0,656.08,514.2
2017,11,28,13,45,865.5,88.5,5.2,25.5,575.0,648.84,507.93
2017,11,28,14,0,853.0,88.0,5.1,26.0,551.0,636.83,498.13
2017,11,28,14,15,839.0,86.0,5.0,26.0,520.5,619.48,485.31
2017,11,28,14,30,825.0,84.0,4.9,26.0,490.0,599.52,470.39
2017,11,28,14,45,798.0,83.5,4.8,26.0,452.0,571.07,448.8
2017,11,28,15,0,771.0,83.0,4.7,26.0,414.0,540.86,425.56
2017,11,28,15,15,742.5,79.0,4.4,25.5,372.0,504.58,397.7
2017,11,28,15,30,714.0,75.0,4.1,25.0,330.0,469.12,370.04
2017,11,28,15,45,669.5,70.5,3.8,24.5,284.0,422.86,333.29
2017,11,28,16,0,625.0,66.0,3.5,24.0,238.0,377.25,296.06
2017,11,28,16,15,561.5,59.0,3.0,23.0,191.0,321.73,250.38
2017,11,28,16,30,498.0,52.0,2.5,22.0,144.0,269.12,205.75
2017,11,28,16,45,392.5,41.5,2.05,21.0,100.0,201.28,148.73
2017,11,28,17,0,287.0,31.0,1.6,20.0,56.0,141.18,92.95
2017,11,28,17,15,143.5,15.5,1.55,19.5,28.0,54.44,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,10.81,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,17.27,0.27
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,26.96,17.29
