Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,35.65,25.88
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,40.17,30.3
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,68.66,39.05
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,108.71,61.37
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,153.43,94.02
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,197.78,131.01
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,246.73,173.59
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,291.2,212.87
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,336.45,252.42
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,378.74,289.55
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,420.45,325.4
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,458.36,357.53
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,494.94,387.8
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,527.45,414.84
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,557.89,439.71
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,584.07,460.11
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,607.78,478.22
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,625.77,492.62
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,640.87,504.64
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,651.36,512.14
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,658.8,517.25
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,659.68,518.23
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,659.29,518.16
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,652.62,512.68
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,642.9,504.9
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,626.12,492.4
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,606.64,477.76
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,581.53,458.9
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,554.17,438.01
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,519.29,411.31
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,483.14,382.98
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,439.13,347.15
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,395.06,310.33
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,341.93,266.64
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,289.37,221.95
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,221.74,164.61
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,161.55,106.89
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,63.08,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,99.0,10.0,1.1,9.5,15.5,9.83,0.0
2017,11,30,7,30,198.0,20.0,1.2,10.0,31.0,15.87,0.0
2017,11,30,7,45,319.5,32.5,1.35,11.0,71.5,25.19,15.74
2017,11,30,8,0,441.0,45.0,1.5,12.0,112.0,33.95,24.38
2017,11,30,8,15,515.0,53.5,1.55,12.5,158.5,38.56,28.89
2017,11,30,8,30,589.0,62.0,1.6,13.0,205.0,65.47,37.0
2017,11,30,8,45,634.5,68.0,1.7,14.0,251.0,105.97,59.2
2017,11,30,9,0,680.0,74.0,1.8,15.0,297.0,150.38,91.18
2017,11,30,9,15,712.0,78.5,1.6,16.0,340.0,194.59,127.11
2017,11,30,9,30,744.0,83.0,1.4,17.0,383.0,240.77,166.12
2017,11,30,9,45,765.0,86.5,1.2,18.0,421.0,287.13,205.68
2017,11,30,10,0,786.0,90.0,1.0,19.0,459.0,331.24,242.67
2017,11,30,10,15,802.0,92.5,1.0,19.5,491.5,372.77,277.77
2017,11,30,10,30,818.0,95.0,1.0,20.0,524.0,413.76,311.56
2017,11,30,10,45,439.0,171.0,1.0,21.0,402.5,349.91,267.32
2017,11,30,11,0,60.0,247.0,1.0,22.0,281.0,261.9,200.94
2017,11,30,11,15,98.0,263.5,0.95,22.0,321.0,299.54,230.0
2017,11,30,11,30,136.0,280.0,0.9,22.0,361.0,339.72,260.12
2017,11,30,11,45,177.0,283.5,0.9,22.5,391.0,371.2,283.27
2017,11,30,12,0,218.0,287.0,0.9,23.0,421.0,404.04,307.3
2017,11,30,12,15,180.5,289.5,0.9,23.0,400.5,390.56,297.0
2017,11,30,12,30,143.0,292.0,0.9,23.0,380.0,375.26,285.53
2017,11,30,12,45,183.0,286.5,0.9,23.5,398.0,398.39,302.96
2017,11,30,13,0,223.0,281.0,0.9,24.0,416.0,421.6,320.08
2017,11,30,13,15,137.0,264.5,0.95,24.0,347.0,353.85,269.56
2017,11,30,13,30,51.0,248.0,1.0,24.0,278.0,280.51,214.14
2017,11,30,13,45,39.0,230.0,1.05,24.0,252.5,255.72,195.95
2017,11,30,14,0,27.0,212.0,1.1,24.0,227.0,226.17,173.65
2017,11,30,14,15,417.5,150.0,1.2,24.0,355.5,423.01,329.93
2017,11,30,14,30,808.0,88.0,1.3,24.0,484.0,590.47,455.66
2017,11,30,14,45,778.0,88.0,1.4,24.0,446.0,561.31,433.64
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,532.18,412.8
2017,11,30,15,15,718.5,84.0,1.45,23.5,366.5,496.34,386.59
2017,11,30,15,30,689.0,80.0,1.4,23.0,325.0,459.59,358.97
2017,11,30,15,45,648.0,74.5,1.4,23.0,280.0,414.89,324.03
2017,11,30,16,0,607.0,69.0,1.4,23.0,235.0,370.66,288.39
2017,11,30,16,15,544.0,61.0,1.3,21.5,188.5,315.09,244.19
2017,11,30,16,30,481.0,53.0,1.2,20.0,142.0,262.41,200.64
2017,11,30,16,45,382.5,41.5,1.2,19.0,99.0,196.94,145.89
2017,11,30,17,0,284.0,30.0,1.2,18.0,56.0,138.77,91.35
2017,11,30,17,15,142.0,15.0,1.3,17.5,28.0,53.34,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.5,0.95,9.5,10.5,10.32,0.0
2017,12,1,7,30,0.0,21.0,1.1,10.0,21.0,19.66,0.0
2017,12,1,7,45,75.5,39.0,1.3,11.0,50.5,33.52,22.6
2017,12,1,8,0,151.0,57.0,1.5,12.0,80.0,45.86,34.81
2017,12,1,8,15,184.0,76.5,1.55,12.5,114.0,60.35,48.2
2017,12,1,8,30,217.0,96.0,1.6,13.0,148.0,83.65,61.1
2017,12,1,8,45,255.5,109.0,1.65,13.5,183.0,111.36,79.01
2017,12,1,9,0,294.0,122.0,1.7,14.0,218.0,142.49,101.86
2017,12,1,9,15,487.5,110.0,1.85,15.0,295.0,180.36,125.13
2017,12,1,9,30,681.0,98.0,2.0,16.0,372.0,237.92,166.88
2017,12,1,9,45,708.5,101.5,2.2,17.5,410.0,280.8,203.5
2017,12,1,10,0,736.0,105.0,2.4,19.0,448.0,324.8,240.72
2017,12,1,10,15,753.0,108.0,2.4,19.5,480.0,365.41,275.56
2017,12,1,10,30,770.0,111.0,2.4,20.0,512.0,405.7,309.38
2017,12,1,10,45,784.0,112.5,2.45,21.0,537.5,442.71,339.38
2017,12,1,11,0,798.0,114.0,2.5,22.0,563.0,480.2,368.85
2017,12,1,11,15,805.5,115.0,2.5,22.0,580.5,510.93,393.9
2017,12,1,11,30,813.0,116.0,2.5,22.0,598.0,539.8,417.08
2017,12,1,11,45,835.5,109.0,2.55,22.5,611.0,566.99,438.11
2017,12,1,12,0,858.0,102.0,2.6,23.0,624.0,592.49,457.54
2017,12,1,12,15,858.0,102.0,2.55,23.0,625.5,609.84,471.02
2017,12,1,12,30,858.0,102.0,2.5,23.0,627.0,624.36,482.25
2017,12,1,12,45,855.5,101.5,2.5,23.5,620.0,633.94,489.01
2017,12,1,13,0,853.0,101.0,2.5,24.0,613.0,640.54,493.51
2017,12,1,13,15,847.0,100.0,2.45,24.0,598.0,641.44,494.55
2017,12,1,13,30,841.0,99.0,2.4,24.0,583.0,639.32,493.38
2017,12,1,13,45,831.0,97.5,2.4,24.5,560.5,631.21,487.09
2017,12,1,14,0,821.0,96.0,2.4,25.0,538.0,620.24,478.71
2017,12,1,14,15,783.5,95.5,2.35,24.5,498.5,590.71,458.21
2017,12,1,14,30,746.0,95.0,2.3,24.0,459.0,559.23,436.04
2017,12,1,14,45,746.0,91.0,2.25,24.0,432.0,545.89,426.28
2017,12,1,15,0,746.0,87.0,2.2,24.0,405.0,528.77,413.32
2017,12,1,15,15,717.5,83.0,1.9,23.5,364.0,493.63,386.39
2017,12,1,15,30,689.0,79.0,1.6,23.0,323.0,457.53,358.17
2017,12,1,15,45,648.5,73.5,1.3,22.5,278.5,413.21,322.97
2017,12,1,16,0,608.0,68.0,1.0,22.0,234.0,369.31,287.15
2017,12,1,16,15,545.5,60.5,1.0,21.0,187.5,314.61,243.48
2017,12,1,16,30,483.0,53.0,1.0,20.0,141.0,262.73,200.44
2017,12,1,16,45,384.5,41.5,1.05,19.5,98.0,197.31,145.64
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,139.16,91.01
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,53.53,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,19.57,0.0
2017,12,2,7,45,98.0,37.5,2.3,13.0,51.5,30.82,19.93
2017,12,2,8,0,196.0,54.0,2.6,14.0,82.0,43.63,32.5
2017,12,2,8,15,232.5,72.0,2.6,14.5,118.0,57.1,44.91
2017,12,2,8,30,269.0,90.0,2.6,15.0,154.0,79.87,56.76
2017,12,2,8,45,306.0,102.5,2.65,16.0,189.5,109.4,74.89
2017,12,2,9,0,343.0,115.0,2.7,17.0,225.0,138.9,95.77
2017,12,2,9,15,528.5,102.5,2.9,17.5,299.5,179.87,122.01
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,236.12,163.27
2017,12,2,9,45,740.0,93.0,3.35,19.0,412.5,279.52,200.91
2017,12,2,10,0,766.0,96.0,3.6,20.0,451.0,323.83,239.14
2017,12,2,10,15,704.5,115.0,3.55,20.5,459.0,352.7,266.4
2017,12,2,10,30,643.0,134.0,3.5,21.0,467.0,375.42,287.47
2017,12,2,10,45,734.5,119.0,3.5,22.0,517.5,425.52,326.99
2017,12,2,11,0,826.0,104.0,3.5,23.0,568.0,481.32,370.21
2017,12,2,11,15,711.5,140.5,3.45,23.0,549.0,485.75,375.29
2017,12,2,11,30,597.0,177.0,3.4,23.0,530.0,483.27,374.3
2017,12,2,11,45,736.5,137.0,3.35,23.5,579.5,537.58,416.38
2017,12,2,12,0,876.0,97.0,3.3,24.0,629.0,595.56,460.46
2017,12,2,12,15,876.5,97.0,3.25,24.0,630.5,613.54,474.38
2017,12,2,12,30,877.0,97.0,3.2,24.0,632.0,628.66,486.19
2017,12,2,12,45,873.5,97.0,3.2,24.5,625.0,638.4,493.1
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,645.08,497.69
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,646.11,498.9
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,644.08,497.83
2017,12,2,13,45,574.0,164.5,3.1,25.0,489.0,536.93,416.33
2017,12,2,14,0,290.0,234.0,3.1,25.0,390.0,426.88,330.89
2017,12,2,14,15,283.0,223.0,3.05,25.0,368.5,410.73,319.54
2017,12,2,14,30,276.0,212.0,3.0,25.0,347.0,393.64,306.98
2017,12,2,14,45,479.5,152.0,3.0,25.0,365.0,451.76,354.25
2017,12,2,15,0,683.0,92.0,3.0,25.0,383.0,497.57,390.82
2017,12,2,15,15,638.0,94.0,2.8,24.5,344.0,461.56,362.95
2017,12,2,15,30,593.0,96.0,2.6,24.0,305.0,425.41,334.79
2017,12,2,15,45,563.0,86.0,2.45,23.5,263.0,384.14,302.34
2017,12,2,16,0,533.0,76.0,2.3,23.0,221.0,342.85,268.87
2017,12,2,16,15,478.5,66.0,2.0,22.0,177.5,291.41,226.74
2017,12,2,16,30,424.0,56.0,1.7,21.0,134.0,242.37,185.34
2017,12,2,16,45,339.0,43.0,1.4,20.0,93.5,182.49,134.78
2017,12,2,17,0,254.0,30.0,1.1,19.0,53.0,128.97,84.17
2017,12,2,17,15,127.0,15.0,1.1,18.5,26.5,49.13,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,15.0,2.0,1.97,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.85,0.0
2017,12,3,7,45,0.0,12.0,1.6,15.5,12.0,11.57,3.81
2017,12,3,8,0,0.0,20.0,1.9,16.0,20.0,19.29,11.13
2017,12,3,8,15,0.0,29.0,1.95,16.5,29.0,27.99,19.03
2017,12,3,8,30,0.0,38.0,2.0,17.0,38.0,36.69,25.38
2017,12,3,8,45,0.0,48.0,2.15,17.5,48.0,46.36,33.55
2017,12,3,9,0,0.0,58.0,2.3,18.0,58.0,56.05,41.6
2017,12,3,9,15,0.0,67.0,2.4,18.5,67.0,64.76,48.72
2017,12,3,9,30,0.0,76.0,2.5,19.0,76.0,73.44,55.71
2017,12,3,9,45,0.0,68.0,2.65,20.0,68.0,65.73,48.99
2017,12,3,10,0,0.0,60.0,2.8,21.0,60.0,57.99,42.32
2017,12,3,10,15,0.0,93.5,2.9,21.5,93.5,90.27,68.46
2017,12,3,10,30,0.0,127.0,3.0,22.0,127.0,122.0,93.74
2017,12,3,10,45,0.0,114.5,3.1,22.5,114.5,110.38,84.04
2017,12,3,11,0,0.0,102.0,3.2,23.0,102.0,98.56,74.29
2017,12,3,11,15,4.0,149.0,3.2,23.0,151.5,145.46,111.61
2017,12,3,11,30,8.0,196.0,3.2,23.0,201.0,192.68,148.66
2017,12,3,11,45,4.0,168.5,3.2,23.5,171.0,164.79,126.29
2017,12,3,12,0,0.0,141.0,3.2,24.0,141.0,136.35,103.61
2017,12,3,12,15,12.5,189.0,3.2,24.0,196.5,190.25,146.14
2017,12,3,12,30,25.0,237.0,3.2,24.0,252.0,245.04,188.74
2017,12,3,12,45,30.0,241.0,3.25,24.0,259.5,255.46,196.83
2017,12,3,13,0,35.0,245.0,3.3,24.0,267.0,264.05,203.67
2017,12,3,13,15,143.5,253.0,3.35,24.0,336.0,345.22,268.15
2017,12,3,13,30,252.0,261.0,3.4,24.0,405.0,427.87,332.48
2017,12,3,13,45,357.0,228.5,3.5,24.0,424.5,461.68,360.08
2017,12,3,14,0,462.0,196.0,3.6,24.0,444.0,498.12,389.57
2017,12,3,14,15,284.5,206.5,3.65,24.0,356.5,393.58,308.55
2017,12,3,14,30,107.0,217.0,3.7,24.0,269.0,286.68,224.19
2017,12,3,14,45,163.0,199.0,3.75,24.0,271.5,305.68,240.55
2017,12,3,15,0,219.0,181.0,3.8,24.0,274.0,316.79,250.25
2017,12,3,15,15,208.5,164.5,3.7,23.5,246.0,290.35,230.01
2017,12,3,15,30,198.0,148.0,3.6,23.0,218.0,263.67,209.29
2017,12,3,15,45,370.0,111.0,3.5,23.0,220.0,314.42,249.74
2017,12,3,16,0,542.0,74.0,3.4,23.0,222.0,344.33,271.45
2017,12,3,16,15,479.0,65.5,3.0,22.5,177.5,290.68,226.61
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,239.93,183.39
2017,12,3,16,45,320.5,44.5,2.2,21.5,92.5,176.74,130.12
2017,12,3,17,0,225.0,32.0,1.8,21.0,52.0,122.14,79.23
2017,12,3,17,15,112.5,16.0,1.85,20.5,26.0,46.14,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,9.0,3.8,19.0,11.0,8.85,0.0
2017,12,4,7,30,102.0,18.0,3.9,19.0,22.0,14.17,0.0
2017,12,4,7,45,226.5,32.0,4.05,19.5,58.5,24.77,14.05
2017,12,4,8,0,351.0,46.0,4.2,20.0,95.0,35.75,24.85
2017,12,4,8,15,429.5,55.5,4.35,20.0,139.0,41.19,30.09
2017,12,4,8,30,508.0,65.0,4.5,20.0,183.0,59.87,36.01
2017,12,4,8,45,254.0,55.5,4.65,20.5,114.5,61.8,36.58
2017,12,4,9,0,0.0,46.0,4.8,21.0,46.0,44.43,31.42
2017,12,4,9,15,0.0,53.0,5.05,21.5,53.0,51.2,36.93
2017,12,4,9,30,0.0,60.0,5.3,22.0,60.0,57.98,42.35
2017,12,4,9,45,0.0,66.5,5.6,23.0,66.5,64.28,47.23
2017,12,4,10,0,0.0,73.0,5.9,24.0,73.0,70.58,52.03
2017,12,4,10,15,3.0,123.0,5.9,24.5,125.0,119.0,90.76
2017,12,4,10,30,6.0,173.0,5.9,25.0,177.0,167.13,128.63
2017,12,4,10,45,3.0,97.5,5.95,25.5,99.5,95.48,71.27
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,21.25,11.52
2017,12,4,11,15,0.0,46.0,5.9,26.0,46.0,44.46,30.2
2017,12,4,11,30,0.0,70.0,5.8,26.0,70.0,67.7,48.77
2017,12,4,11,45,415.5,86.0,5.7,26.5,336.5,310.48,243.77
2017,12,4,12,0,831.0,102.0,5.6,27.0,603.0,571.08,443.1
2017,12,4,12,15,647.5,167.5,5.45,27.0,559.0,546.28,422.3
2017,12,4,12,30,464.0,233.0,5.3,27.0,515.0,512.01,394.69
2017,12,4,12,45,416.5,242.5,5.2,27.5,493.5,497.74,383.18
2017,12,4,13,0,369.0,252.0,5.1,28.0,472.0,483.84,371.71
2017,12,4,13,15,403.0,237.0,4.95,28.0,472.0,494.0,380.13
2017,12,4,13,30,437.0,222.0,4.8,28.0,472.0,507.0,390.46
2017,12,4,13,45,437.0,212.0,4.7,28.0,454.0,498.39,384.42
2017,12,4,14,0,437.0,202.0,4.6,28.0,436.0,488.04,377.11
2017,12,4,14,15,609.5,145.0,4.45,28.0,451.5,534.29,414.23
2017,12,4,14,30,782.0,88.0,4.3,28.0,467.0,569.74,442.73
2017,12,4,14,45,761.5,85.0,4.15,28.0,432.0,543.77,422.99
2017,12,4,15,0,741.0,82.0,4.0,28.0,397.0,515.91,401.78
2017,12,4,15,15,712.5,78.5,3.75,27.5,356.5,483.15,377.01
2017,12,4,15,30,684.0,75.0,3.5,27.0,316.0,448.05,349.88
2017,12,4,15,45,643.5,70.0,3.25,27.0,272.0,404.77,315.15
2017,12,4,16,0,603.0,65.0,3.0,27.0,228.0,361.93,279.93
2017,12,4,16,15,541.0,58.0,2.6,26.0,183.0,308.54,236.58
2017,12,4,16,30,479.0,51.0,2.2,25.0,138.0,257.93,194.22
2017,12,4,16,45,380.5,40.0,1.85,24.0,96.0,193.56,140.71
2017,12,4,17,0,282.0,29.0,1.5,23.0,54.0,136.45,87.6
2017,12,4,17,15,141.0,14.5,1.55,22.5,27.0,52.33,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.41,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.61,0.0
2017,12,5,7,45,9.5,30.0,5.4,11.0,31.0,27.64,16.74
2017,12,5,8,0,19.0,49.0,5.5,11.0,51.0,43.89,32.94
2017,12,5,8,15,33.5,69.0,5.65,11.0,75.5,60.5,48.45
2017,12,5,8,30,48.0,89.0,5.8,11.0,100.0,78.56,61.12
2017,12,5,8,45,61.5,108.0,6.0,11.5,125.5,99.76,77.76
2017,12,5,9,0,75.0,127.0,6.2,12.0,151.0,122.4,95.85
2017,12,5,9,15,101.0,147.0,6.15,12.0,184.0,146.55,115.1
2017,12,5,9,30,127.0,167.0,6.1,12.0,217.0,176.16,139.25
2017,12,5,9,45,63.5,146.5,6.1,12.5,171.5,152.61,121.81
2017,12,5,10,0,0.0,126.0,6.1,13.0,126.0,120.33,96.28
2017,12,5,10,15,31.0,173.0,6.05,13.0,189.0,172.88,139.37
2017,12,5,10,30,62.0,220.0,6.0,13.0,252.0,229.4,185.49
2017,12,5,10,45,62.5,232.0,5.95,13.5,265.5,244.4,197.33
2017,12,5,11,0,63.0,244.0,5.9,14.0,279.0,259.35,209.07
2017,12,5,11,15,35.0,219.0,5.85,14.5,238.5,226.07,181.57
2017,12,5,11,30,7.0,194.0,5.8,15.0,198.0,190.18,151.8
2017,12,5,11,45,7.5,197.0,5.8,15.5,202.0,193.92,154.5
2017,12,5,12,0,8.0,200.0,5.8,16.0,206.0,197.66,157.19
2017,12,5,12,15,4.0,184.0,5.8,16.0,187.0,180.41,143.11
2017,12,5,12,30,0.0,168.0,5.8,16.0,168.0,162.84,128.78
2017,12,5,12,45,0.0,166.5,5.85,16.5,166.5,161.61,127.59
2017,12,5,13,0,0.0,165.0,5.9,17.0,165.0,160.38,126.42
2017,12,5,13,15,0.0,127.5,5.9,17.0,127.5,123.74,96.66
2017,12,5,13,30,0.0,90.0,5.9,17.0,90.0,87.08,66.67
2017,12,5,13,45,0.0,77.0,5.95,17.0,77.0,74.48,56.36
2017,12,5,14,0,0.0,64.0,6.0,17.0,64.0,61.88,46.0
2017,12,5,14,15,34.5,136.5,6.0,17.0,153.5,157.3,125.65
2017,12,5,14,30,69.0,209.0,6.0,17.0,243.0,255.06,205.92
2017,12,5,14,45,66.0,194.0,6.0,17.0,224.5,238.02,192.28
2017,12,5,15,0,63.0,179.0,6.0,17.0,206.0,220.83,178.58
2017,12,5,15,15,60.0,161.5,5.95,16.5,185.0,200.71,162.64
2017,12,5,15,30,57.0,144.0,5.9,16.0,164.0,180.46,146.35
2017,12,5,15,45,51.0,125.0,5.85,16.0,141.5,156.92,126.75
2017,12,5,16,0,45.0,106.0,5.8,16.0,119.0,133.45,106.94
2017,12,5,16,15,35.5,86.5,5.55,15.5,95.5,107.99,85.31
2017,12,5,16,30,26.0,67.0,5.3,15.0,72.0,82.83,63.65
2017,12,5,16,45,13.0,47.5,5.05,14.5,50.0,56.64,40.98
2017,12,5,17,0,0.0,28.0,4.8,14.0,28.0,28.49,15.92
2017,12,5,17,15,0.0,14.0,4.7,13.5,14.0,13.76,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.96,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.93,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,3.37,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.82,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,6.27,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,7.71,1.19
2017,12,6,9,15,0.0,10.0,2.9,5.0,10.0,9.64,2.9
2017,12,6,9,30,0.0,12.0,2.9,5.0,12.0,11.58,4.59
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,51.21,39.41
2017,12,6,10,0,0.0,94.0,3.0,5.0,94.0,90.58,73.5
2017,12,6,10,15,0.0,105.0,3.05,5.0,105.0,101.08,82.34
2017,12,6,10,30,0.0,116.0,3.1,5.0,116.0,111.61,91.2
2017,12,6,10,45,2.0,148.0,3.2,5.5,149.5,142.8,117.39
2017,12,6,11,0,4.0,180.0,3.3,6.0,183.0,174.22,143.43
2017,12,6,11,15,2.0,160.5,3.4,6.0,162.0,155.36,127.37
2017,12,6,11,30,0.0,141.0,3.5,6.0,141.0,136.04,110.99
2017,12,6,11,45,0.0,145.5,3.6,6.0,145.5,140.51,114.72
2017,12,6,12,0,0.0,150.0,3.7,6.0,150.0,145.01,118.45
2017,12,6,12,15,0.0,125.0,3.8,6.0,125.0,120.97,98.12
2017,12,6,12,30,0.0,100.0,3.9,6.0,100.0,96.79,77.62
2017,12,6,12,45,0.0,90.5,4.0,6.5,90.5,87.58,69.67
2017,12,6,13,0,0.0,81.0,4.1,7.0,81.0,78.37,61.74
2017,12,6,13,15,0.0,70.0,4.1,7.0,70.0,67.7,52.68
2017,12,6,13,30,0.0,59.0,4.1,7.0,59.0,57.04,43.6
2017,12,6,13,45,0.0,72.0,4.15,7.0,72.0,69.63,54.47
2017,12,6,14,0,0.0,85.0,4.2,7.0,85.0,82.23,65.36
2017,12,6,14,15,13.0,136.5,4.15,7.0,143.0,141.28,116.14
2017,12,6,14,30,26.0,188.0,4.1,7.0,201.0,202.06,167.81
2017,12,6,14,45,13.0,114.5,4.05,7.0,121.0,119.42,97.8
2017,12,6,15,0,0.0,41.0,4.0,7.0,41.0,39.6,28.94
2017,12,6,15,15,0.0,36.5,3.9,6.5,36.5,35.24,25.29
2017,12,6,15,30,0.0,32.0,3.8,6.0,32.0,30.89,21.58
2017,12,6,15,45,0.0,27.5,3.75,6.0,27.5,26.54,17.77
2017,12,6,16,0,0.0,23.0,3.7,6.0,23.0,22.19,13.93
2017,12,6,16,15,0.0,18.5,3.45,6.0,18.5,17.84,10.04
2017,12,6,16,30,0.0,14.0,3.2,6.0,14.0,13.5,6.12
2017,12,6,16,45,0.0,9.5,2.95,6.0,9.5,9.15,2.18
2017,12,6,17,0,0.0,5.0,2.7,6.0,5.0,4.82,0.0
2017,12,6,17,15,0.0,2.5,2.45,5.5,2.5,2.46,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.91,0.0
2017,12,7,7,45,0.0,15.0,2.6,6.0,15.0,14.47,5.97
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,24.13,15.94
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,35.25,26.5
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,46.37,35.03
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,57.74,45.12
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,69.06,55.04
2017,12,7,9,15,0.0,71.0,3.15,6.0,71.0,68.53,54.52
2017,12,7,9,30,0.0,70.0,3.3,6.0,70.0,67.67,53.67
2017,12,7,9,45,0.0,89.0,3.5,6.5,89.0,85.7,69.05
2017,12,7,10,0,0.0,108.0,3.7,7.0,108.0,103.63,84.14
2017,12,7,10,15,0.0,87.0,3.9,7.0,87.0,84.09,67.19
2017,12,7,10,30,0.0,66.0,4.1,7.0,66.0,63.81,49.65
2017,12,7,10,45,0.0,65.5,4.35,7.0,65.5,63.33,49.15
2017,12,7,11,0,0.0,65.0,4.6,7.0,65.0,62.85,48.66
2017,12,7,11,15,0.0,108.0,4.75,7.0,108.0,104.35,84.06
2017,12,7,11,30,0.0,151.0,4.9,7.0,151.0,145.59,118.86
2017,12,7,11,45,1.0,164.0,5.05,7.0,164.5,158.79,129.87
2017,12,7,12,0,2.0,177.0,5.2,7.0,178.0,172.13,141.03
2017,12,7,12,15,5.5,190.0,5.3,7.0,193.5,187.04,153.56
2017,12,7,12,30,9.0,203.0,5.4,7.0,209.0,202.19,166.3
2017,12,7,12,45,10.5,206.0,5.5,7.0,213.0,206.57,170.04
2017,12,7,13,0,12.0,209.0,5.6,7.0,217.0,211.0,173.89
2017,12,7,13,15,6.0,188.5,5.65,7.0,193.0,187.55,154.28
2017,12,7,13,30,0.0,168.0,5.7,7.0,169.0,163.89,134.42
2017,12,7,13,45,4.5,176.0,5.8,7.0,179.0,175.03,144.14
2017,12,7,14,0,9.0,184.0,5.9,7.0,189.0,186.36,154.02
2017,12,7,14,15,4.5,132.5,5.85,6.5,135.0,132.11,108.39
2017,12,7,14,30,0.0,81.0,5.8,6.0,81.0,78.34,62.49
2017,12,7,14,45,0.0,44.5,5.75,6.0,44.5,42.99,31.94
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,7.72,1.12
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,6.75,0.3
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,5.79,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.82,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.86,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.89,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.93,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.44,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.96,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.49,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,0.0,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,260.5,28.5,1.9,0.0,62.5,22.63,12.59
2017,12,8,8,0,521.0,36.0,2.0,0.0,104.0,29.45,21.2
2017,12,8,8,15,601.0,43.0,1.95,0.5,152.5,33.48,25.47
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,46.78,29.25
2017,12,8,8,45,732.5,54.5,1.85,2.0,250.0,89.59,47.43
2017,12,8,9,0,784.0,59.0,1.8,3.0,299.0,136.88,79.63
2017,12,8,9,15,817.0,62.5,1.75,3.5,345.0,184.36,118.79
2017,12,8,9,30,850.0,66.0,1.7,4.0,391.0,233.79,162.59
2017,12,8,9,45,874.0,68.0,1.7,5.0,432.5,281.18,205.77
2017,12,8,10,0,898.0,70.0,1.7,6.0,474.0,331.68,251.27
2017,12,8,10,15,914.0,72.0,1.8,6.5,508.5,376.81,292.46
2017,12,8,10,30,930.0,74.0,1.9,7.0,543.0,421.15,332.15
2017,12,8,10,45,941.0,75.5,2.05,7.5,571.0,461.89,368.24
2017,12,8,11,0,952.0,77.0,2.2,8.0,599.0,500.97,402.13
2017,12,8,11,15,959.0,77.5,2.3,8.0,618.5,535.32,432.15
2017,12,8,11,30,966.0,78.0,2.4,8.0,638.0,567.33,459.75
2017,12,8,11,45,967.5,79.5,2.5,8.5,648.5,594.92,482.52
2017,12,8,12,0,969.0,81.0,2.6,9.0,659.0,619.62,502.58
2017,12,8,12,15,970.0,81.5,2.65,9.0,661.5,640.05,519.73
2017,12,8,12,30,971.0,82.0,2.7,9.0,664.0,657.37,534.27
2017,12,8,12,45,968.0,81.5,2.8,9.5,657.5,668.08,542.86
2017,12,8,13,0,965.0,81.0,2.9,10.0,651.0,675.46,548.78
2017,12,8,13,15,959.5,80.5,2.95,10.0,636.0,677.96,551.65
2017,12,8,13,30,954.0,80.0,3.0,10.0,621.0,677.12,551.9
2017,12,8,13,45,943.5,79.0,3.1,10.5,597.5,669.38,546.02
2017,12,8,14,0,933.0,78.0,3.2,11.0,574.0,658.45,537.6
2017,12,8,14,15,919.5,76.5,3.2,11.0,543.0,642.11,525.47
2017,12,8,14,30,906.0,75.0,3.2,11.0,512.0,622.92,510.95
2017,12,8,14,45,882.5,74.0,3.25,11.0,473.5,598.34,491.99
2017,12,8,15,0,859.0,73.0,3.3,11.0,435.0,569.21,469.12
2017,12,8,15,15,831.0,69.5,3.1,10.5,391.5,533.01,440.34
2017,12,8,15,30,803.0,66.0,2.9,10.0,348.0,495.43,409.71
2017,12,8,15,45,762.5,62.0,2.7,10.0,301.0,450.16,371.32
2017,12,8,16,0,722.0,58.0,2.5,10.0,254.0,404.9,331.92
2017,12,8,16,15,659.5,52.0,2.1,9.0,204.5,348.56,283.22
2017,12,8,16,30,597.0,46.0,1.7,8.0,155.0,297.52,237.37
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,230.04,177.11
2017,12,8,17,0,393.0,28.0,1.0,7.0,62.0,169.76,116.34
2017,12,8,17,15,196.5,14.0,0.95,6.5,31.0,76.24,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,127.5,6.5,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,255.0,13.0,4.1,2.0,20.0,12.78,0.0
2017,12,9,7,45,398.5,22.0,4.2,2.5,60.5,17.96,8.37
2017,12,9,8,0,542.0,31.0,4.3,3.0,101.0,24.49,16.39
2017,12,9,8,15,619.0,37.5,4.15,3.5,148.5,28.33,20.37
2017,12,9,8,30,696.0,44.0,4.0,4.0,196.0,39.69,23.78
2017,12,9,8,45,734.5,49.5,3.9,5.0,243.0,83.33,41.93
2017,12,9,9,0,773.0,55.0,3.8,6.0,290.0,130.08,73.66
2017,12,9,9,15,805.0,58.0,3.85,7.5,335.0,176.34,111.1
2017,12,9,9,30,837.0,61.0,3.9,9.0,380.0,224.46,153.04
2017,12,9,9,45,860.5,63.0,3.95,10.5,420.5,273.94,197.39
2017,12,9,10,0,884.0,65.0,4.0,12.0,461.0,320.84,239.39
2017,12,9,10,15,899.0,67.0,4.3,12.5,495.0,365.0,279.94
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,408.33,319.14
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,447.91,353.97
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,485.94,386.68
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,520.07,415.72
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,551.9,442.21
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,578.98,464.55
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,603.36,484.31
2017,12,9,12,15,961.5,71.5,5.25,17.0,645.5,623.33,500.92
2017,12,9,12,30,962.0,72.0,5.2,17.0,648.0,640.21,514.87
2017,12,9,12,45,961.0,71.0,5.2,17.0,642.0,651.48,524.52
2017,12,9,13,0,960.0,70.0,5.2,17.0,636.0,659.48,531.54
2017,12,9,13,15,955.0,69.5,5.15,17.0,621.5,662.25,534.24
2017,12,9,13,30,950.0,69.0,5.1,17.0,607.0,661.7,534.32
2017,12,9,13,45,943.0,67.5,5.05,17.5,584.5,655.57,529.05
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,646.22,521.23
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.5,630.74,510.23
2017,12,9,14,30,912.0,63.0,4.7,17.0,503.0,612.36,496.77
2017,12,9,14,45,889.0,63.0,4.6,17.0,466.0,586.6,476.47
2017,12,9,15,0,866.0,63.0,4.5,17.0,429.0,558.73,454.19
2017,12,9,15,15,841.5,60.5,4.1,16.5,387.0,528.02,429.28
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,493.21,400.88
