Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,15,45,780.5,54.5,3.35,15.5,299.0,450.2,365.26
2017,12,9,16,0,744.0,51.0,3.0,15.0,253.0,406.98,328.38
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.5,353.35,283.11
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,301.76,237.8
2017,12,9,16,45,530.0,33.5,1.95,11.0,110.0,235.49,179.27
2017,12,9,17,0,431.0,26.0,1.6,10.0,64.0,175.68,119.31
2017,12,9,17,15,215.5,13.0,1.6,9.5,32.0,79.02,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,260.0,13.0,1.5,4.0,20.0,12.78,0.0
2017,12,10,7,45,414.0,22.5,1.55,5.0,61.5,18.62,8.44
2017,12,10,8,0,568.0,32.0,1.6,6.0,103.0,25.65,17.19
2017,12,10,8,15,646.5,38.0,1.85,6.5,152.5,28.94,20.68
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,38.23,29.38
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,82.78,40.29
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,131.16,71.92
2017,12,10,9,15,847.5,56.0,2.45,10.0,345.5,182.29,112.91
2017,12,10,9,30,878.0,59.0,2.3,11.0,391.0,231.98,155.77
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.0,279.66,198.39
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,327.44,240.85
2017,12,10,10,15,934.5,64.5,1.95,13.5,507.5,372.44,281.02
2017,12,10,10,30,949.0,66.0,1.9,14.0,542.0,416.47,319.44
2017,12,10,10,45,959.5,67.0,1.9,15.0,569.0,457.19,353.72
2017,12,10,11,0,970.0,68.0,1.9,16.0,596.0,496.17,385.52
2017,12,10,11,15,976.5,69.0,1.9,16.5,615.5,531.33,414.16
2017,12,10,11,30,983.0,70.0,1.9,17.0,635.0,564.1,440.2
2017,12,10,11,45,983.0,72.0,1.9,17.5,646.0,591.89,461.84
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,616.7,480.72
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,636.7,496.64
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,653.53,509.98
2017,12,10,12,45,983.5,73.0,1.9,18.5,656.5,665.49,518.65
2017,12,10,13,0,983.0,72.0,1.9,19.0,651.0,674.12,524.73
2017,12,10,13,15,978.0,71.5,1.9,19.0,636.5,677.15,527.64
2017,12,10,13,30,973.0,71.0,1.9,19.0,622.0,676.78,528.02
2017,12,10,13,45,966.0,70.0,1.9,19.5,599.5,671.3,523.65
2017,12,10,14,0,959.0,69.0,1.9,20.0,577.0,662.53,516.83
2017,12,10,14,15,614.0,137.5,1.85,19.5,456.0,524.59,412.93
2017,12,10,14,30,269.0,206.0,1.8,19.0,335.0,380.07,300.81
2017,12,10,14,45,543.5,134.5,1.8,19.0,371.5,465.34,370.72
2017,12,10,15,0,818.0,63.0,1.8,19.0,408.0,533.95,424.64
2017,12,10,15,15,829.5,61.5,1.55,18.5,382.0,522.28,414.24
2017,12,10,15,30,841.0,60.0,1.3,18.0,356.0,507.48,401.36
2017,12,10,15,45,805.0,56.5,1.05,18.0,308.5,464.15,365.5
2017,12,10,16,0,769.0,53.0,0.8,18.0,261.0,420.49,328.59
2017,12,10,16,15,711.5,47.5,0.75,17.0,211.5,365.54,284.1
2017,12,10,16,30,654.0,42.0,0.7,16.0,162.0,312.53,239.32
2017,12,10,16,45,554.0,34.5,0.7,15.5,114.5,244.97,181.72
2017,12,10,17,0,454.0,27.0,0.7,15.0,67.0,183.72,122.17
2017,12,10,17,15,227.0,13.5,0.8,14.0,33.5,82.76,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,17.69,0.0
2017,12,11,7,45,257.5,26.5,3.3,7.5,58.0,21.1,9.69
2017,12,11,8,0,515.0,35.0,3.5,8.0,98.0,28.91,19.81
2017,12,11,8,15,597.5,42.0,3.45,8.5,146.5,32.95,24.04
2017,12,11,8,30,680.0,49.0,3.4,9.0,195.0,40.9,31.52
2017,12,11,8,45,728.0,54.5,3.4,9.5,243.5,84.0,43.13
2017,12,11,9,0,776.0,60.0,3.4,10.0,292.0,131.25,73.72
2017,12,11,9,15,773.0,60.5,3.2,11.0,321.5,169.83,105.33
2017,12,11,9,30,770.0,61.0,3.0,12.0,351.0,207.03,138.89
2017,12,11,9,45,830.5,66.0,2.9,13.0,408.5,262.41,186.18
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,321.64,236.67
2017,12,11,10,15,799.5,90.0,2.6,15.0,464.0,347.15,262.81
2017,12,11,10,30,708.0,109.0,2.4,16.0,462.0,361.67,278.46
2017,12,11,10,45,698.0,119.5,2.25,17.0,483.0,395.09,306.43
2017,12,11,11,0,688.0,130.0,2.1,18.0,504.0,426.2,331.39
2017,12,11,11,15,682.5,137.5,2.15,19.0,519.0,454.23,353.56
2017,12,11,11,30,677.0,145.0,2.2,20.0,534.0,480.12,373.42
2017,12,11,11,45,600.0,174.5,2.25,21.0,524.0,487.52,378.37
2017,12,11,12,0,523.0,204.0,2.3,22.0,514.0,488.31,377.9
2017,12,11,12,15,746.0,142.0,2.4,22.0,586.0,567.99,440.16
2017,12,11,12,30,969.0,80.0,2.5,22.0,658.0,649.34,502.61
2017,12,11,12,45,850.5,106.5,2.7,22.5,610.5,619.78,480.42
2017,12,11,13,0,732.0,133.0,2.9,23.0,563.0,584.81,454.39
2017,12,11,13,15,674.0,147.0,2.95,23.0,536.0,569.87,443.68
2017,12,11,13,30,616.0,161.0,3.0,23.0,509.0,552.06,430.53
2017,12,11,13,45,475.5,191.5,3.1,23.0,454.0,496.43,388.06
2017,12,11,14,0,335.0,222.0,3.2,23.0,399.0,437.7,342.65
2017,12,11,14,15,406.0,194.0,3.1,22.5,397.5,455.47,358.41
2017,12,11,14,30,477.0,166.0,3.0,22.0,396.0,465.49,367.88
2017,12,11,14,45,480.0,152.0,2.95,22.0,368.5,447.2,354.21
2017,12,11,15,0,483.0,138.0,2.9,22.0,341.0,426.98,338.93
2017,12,11,15,15,473.5,125.0,2.55,21.0,308.0,399.24,318.13
2017,12,11,15,30,464.0,112.0,2.2,20.0,275.0,370.26,295.79
2017,12,11,15,45,448.0,98.5,1.85,19.5,238.5,336.47,268.42
2017,12,11,16,0,432.0,85.0,1.5,19.0,202.0,302.15,239.84
2017,12,11,16,15,395.5,72.5,1.5,17.5,164.0,260.0,205.5
2017,12,11,16,30,359.0,60.0,1.5,16.0,126.0,219.31,170.98
2017,12,11,16,45,300.0,45.5,1.55,15.0,89.0,170.18,128.42
2017,12,11,17,0,241.0,31.0,1.6,14.0,52.0,125.22,84.64
2017,12,11,17,15,120.5,15.5,1.6,13.5,26.0,56.66,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.4,6.0,17.0,10.81,0.0
2017,12,12,7,45,385.5,21.0,3.7,6.5,57.0,17.3,6.54
2017,12,12,8,0,541.0,31.0,4.0,7.0,97.0,24.89,16.31
2017,12,12,8,15,621.0,37.5,4.25,7.5,145.0,28.7,20.28
2017,12,12,8,30,701.0,44.0,4.5,8.0,193.0,34.74,26.02
2017,12,12,8,45,749.5,48.5,4.8,9.0,241.5,77.99,37.94
2017,12,12,9,0,798.0,53.0,5.1,10.0,290.0,125.36,68.01
2017,12,12,9,15,829.0,56.0,5.15,10.5,335.5,172.48,105.5
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,224.34,150.64
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,271.22,193.51
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,318.41,236.99
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,363.0,278.03
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,406.71,317.51
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,447.34,353.59
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,486.42,387.43
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,521.61,418.08
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,554.49,446.18
2017,12,12,11,45,965.5,74.5,4.75,14.5,635.5,581.69,468.34
2017,12,12,12,0,956.0,81.0,4.7,15.0,645.0,605.58,487.32
2017,12,12,12,15,957.5,81.0,4.6,15.0,648.5,625.87,504.0
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,643.11,518.02
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,655.7,527.48
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,665.07,534.3
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.5,668.55,537.48
2017,12,12,13,30,953.0,77.0,4.3,16.0,615.0,668.71,538.06
2017,12,12,13,45,947.5,75.0,4.25,16.0,593.0,663.39,534.43
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,654.81,528.25
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,640.0,517.1
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,622.26,503.52
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.5,596.0,482.89
2017,12,12,15,0,852.0,75.0,3.8,16.0,435.0,565.54,458.75
2017,12,12,15,15,825.5,72.0,3.5,15.5,392.5,531.28,431.73
2017,12,12,15,30,799.0,69.0,3.2,15.0,350.0,495.54,402.84
2017,12,12,15,45,761.5,64.5,2.9,15.0,303.5,451.66,366.02
2017,12,12,16,0,724.0,60.0,2.6,15.0,257.0,407.56,328.08
2017,12,12,16,15,663.5,54.0,2.25,13.5,208.0,352.27,281.78
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,302.23,238.03
2017,12,12,16,45,499.5,39.0,1.6,11.0,112.5,234.11,178.55
2017,12,12,17,0,396.0,30.0,1.3,10.0,66.0,173.07,119.13
2017,12,12,17,15,198.0,15.0,1.3,9.5,33.0,78.42,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.9,0.0
2017,12,13,7,45,3.0,23.0,1.95,5.0,23.5,21.86,9.24
2017,12,13,8,0,6.0,40.0,2.1,6.0,41.0,37.27,27.26
2017,12,13,8,15,16.5,59.5,2.3,6.5,62.5,52.79,42.1
2017,12,13,8,30,27.0,79.0,2.5,7.0,84.0,68.88,57.13
2017,12,13,8,45,34.5,97.0,2.75,7.5,106.0,87.52,69.47
2017,12,13,9,0,42.0,115.0,3.0,8.0,128.0,107.01,85.48
2017,12,13,9,15,72.0,136.0,3.0,8.5,162.0,133.07,106.1
2017,12,13,9,30,102.0,157.0,3.0,9.0,196.0,159.54,127.14
2017,12,13,9,45,103.5,174.5,3.0,9.5,217.5,184.16,147.82
2017,12,13,10,0,105.0,192.0,3.0,10.0,239.0,206.25,166.21
2017,12,13,10,15,150.5,207.0,3.15,10.5,279.5,238.79,192.17
2017,12,13,10,30,196.0,222.0,3.3,11.0,320.0,276.85,222.81
2017,12,13,10,45,329.5,210.5,3.45,11.5,384.5,328.51,263.85
2017,12,13,11,0,463.0,199.0,3.6,12.0,449.0,389.21,312.59
2017,12,13,11,15,491.5,198.0,3.7,12.0,471.5,418.6,337.33
2017,12,13,11,30,520.0,197.0,3.8,12.0,494.0,448.27,362.23
2017,12,13,11,45,594.0,176.0,3.9,12.5,521.5,482.52,390.29
2017,12,13,12,0,668.0,155.0,4.0,13.0,549.0,519.29,420.14
2017,12,13,12,15,801.5,120.5,4.0,13.0,595.5,575.99,466.35
2017,12,13,12,30,935.0,86.0,4.0,13.0,642.0,632.91,512.29
2017,12,13,12,45,671.0,161.5,4.0,13.5,559.0,566.37,457.85
2017,12,13,13,0,407.0,237.0,4.0,14.0,476.0,485.96,392.05
2017,12,13,13,15,436.0,224.0,3.95,14.0,474.5,498.85,403.32
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,507.05,410.58
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.5,491.61,398.79
2017,12,13,14,0,420.0,204.0,3.9,14.0,426.0,474.65,385.82
2017,12,13,14,15,414.5,194.5,3.9,14.0,403.5,460.42,375.17
2017,12,13,14,30,409.0,185.0,3.9,14.0,381.0,444.69,363.21
2017,12,13,14,45,453.0,160.0,3.9,14.0,363.0,439.66,360.3
2017,12,13,15,0,497.0,135.0,3.9,14.0,345.0,431.13,354.27
2017,12,13,15,15,480.0,125.0,3.55,13.5,311.5,402.43,331.28
2017,12,13,15,30,463.0,115.0,3.2,13.0,278.0,372.88,307.16
2017,12,13,15,45,446.0,101.0,2.85,13.0,241.5,338.23,277.83
2017,12,13,16,0,429.0,87.0,2.5,13.0,205.0,303.08,247.39
2017,12,13,16,15,390.0,74.5,2.35,12.0,166.0,260.08,210.77
2017,12,13,16,30,351.0,62.0,2.2,11.0,127.0,218.71,174.38
2017,12,13,16,45,293.5,46.5,2.05,10.0,90.0,169.26,130.57
2017,12,13,17,0,236.0,31.0,1.9,9.0,53.0,123.68,85.96
2017,12,13,17,15,118.0,15.5,1.95,8.5,26.5,56.26,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,6.0,8.0,7.86,0.0
2017,12,14,7,45,65.0,25.5,3.05,6.5,33.0,21.31,8.09
2017,12,14,8,0,130.0,43.0,3.4,7.0,58.0,35.15,25.19
2017,12,14,8,15,166.5,62.0,3.3,7.5,91.0,49.64,39.06
2017,12,14,8,30,203.0,81.0,3.2,8.0,124.0,63.62,52.15
2017,12,14,8,45,241.5,95.0,3.15,9.0,158.0,89.63,64.63
2017,12,14,9,0,280.0,109.0,3.1,10.0,192.0,119.54,85.38
2017,12,14,9,15,399.5,109.0,3.15,10.5,247.0,149.89,105.02
2017,12,14,9,30,519.0,109.0,3.2,11.0,302.0,193.95,138.14
2017,12,14,9,45,579.0,108.5,3.25,12.0,345.0,233.24,170.86
2017,12,14,10,0,639.0,108.0,3.3,13.0,388.0,276.48,207.43
2017,12,14,10,15,718.0,103.5,3.4,13.5,440.5,326.03,249.26
2017,12,14,10,30,797.0,99.0,3.5,14.0,493.0,382.35,296.44
2017,12,14,10,45,810.0,101.0,3.65,15.0,519.5,420.11,328.79
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,456.78,359.47
2017,12,14,11,15,567.0,176.5,3.85,16.0,486.5,432.7,343.32
2017,12,14,11,30,311.0,250.0,3.9,16.0,427.0,393.35,313.08
2017,12,14,11,45,208.5,262.0,4.0,16.5,382.0,361.02,287.4
2017,12,14,12,0,106.0,274.0,4.1,17.0,337.0,322.39,255.98
2017,12,14,12,15,175.0,274.5,4.1,17.0,378.5,367.06,292.13
2017,12,14,12,30,244.0,275.0,4.1,17.0,420.0,412.47,328.51
2017,12,14,12,45,225.5,274.5,4.2,17.5,408.0,406.27,323.18
2017,12,14,13,0,207.0,274.0,4.3,18.0,396.0,398.9,317.1
2017,12,14,13,15,269.5,258.0,4.35,18.0,412.5,427.82,341.05
2017,12,14,13,30,332.0,242.0,4.4,18.0,429.0,452.81,361.87
2017,12,14,13,45,264.5,242.0,4.45,18.0,387.5,413.67,330.94
2017,12,14,14,0,197.0,242.0,4.5,18.0,346.0,369.24,295.76
2017,12,14,14,15,207.0,227.5,4.45,17.5,332.0,360.57,290.22
2017,12,14,14,30,217.0,213.0,4.4,17.0,318.0,350.87,283.66
2017,12,14,14,45,245.5,193.5,4.35,17.0,304.0,350.68,284.27
2017,12,14,15,0,274.0,174.0,4.3,17.0,290.0,343.21,278.93
2017,12,14,15,15,260.0,160.0,4.0,16.5,261.5,316.83,258.01
2017,12,14,15,30,246.0,146.0,3.7,16.0,233.0,290.17,236.61
2017,12,14,15,45,232.5,127.5,3.4,15.5,201.0,258.47,210.7
2017,12,14,16,0,219.0,109.0,3.1,15.0,169.0,226.66,184.11
2017,12,14,16,15,197.0,90.0,2.95,14.0,136.5,190.68,153.76
2017,12,14,16,30,175.0,71.0,2.8,13.0,104.0,155.42,123.22
2017,12,14,16,45,136.0,52.0,2.65,12.5,73.0,115.04,87.82
2017,12,14,17,0,97.0,33.0,2.5,12.0,42.0,76.79,52.19
2017,12,14,17,15,48.5,16.5,2.7,12.0,21.0,35.26,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,16.0,3.35,5.5,16.0,15.44,3.79
2017,12,15,8,0,0.0,32.0,3.5,6.0,32.0,30.53,21.18
2017,12,15,8,15,0.0,50.0,3.6,6.5,50.0,46.78,36.62
2017,12,15,8,30,0.0,68.0,3.7,7.0,68.0,62.8,51.59
2017,12,15,8,45,1.0,86.0,3.85,7.5,86.0,79.54,63.64
2017,12,15,9,0,2.0,104.0,4.0,8.0,104.0,96.58,78.28
2017,12,15,9,15,107.0,128.0,4.15,8.5,167.5,128.44,100.69
2017,12,15,9,30,212.0,152.0,4.3,9.0,231.0,173.29,134.44
2017,12,15,9,45,400.5,136.0,4.45,10.0,304.0,213.86,162.41
2017,12,15,10,0,589.0,120.0,4.6,11.0,377.0,272.26,207.4
2017,12,15,10,15,713.5,103.0,4.55,11.0,438.0,322.71,249.68
2017,12,15,10,30,838.0,86.0,4.5,11.0,499.0,383.34,300.96
2017,12,15,10,45,532.5,164.5,4.45,11.5,432.0,365.09,292.2
2017,12,15,11,0,227.0,243.0,4.4,12.0,365.0,326.69,263.78
2017,12,15,11,15,291.0,241.5,4.3,12.5,403.5,364.16,294.02
2017,12,15,11,30,355.0,240.0,4.2,13.0,442.0,405.11,326.71
2017,12,15,11,45,439.0,221.5,4.1,13.5,476.0,443.56,357.5
2017,12,15,12,0,523.0,203.0,4.0,14.0,510.0,483.9,389.67
2017,12,15,12,15,521.5,204.5,3.85,14.0,512.5,497.18,400.45
2017,12,15,12,30,520.0,206.0,3.7,14.0,515.0,508.72,409.81
2017,12,15,12,45,704.0,150.0,3.55,14.0,564.5,572.8,461.93
2017,12,15,13,0,888.0,94.0,3.4,14.0,614.0,635.0,511.76
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.5,637.95,513.71
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,637.8,513.52
2017,12,15,13,45,870.5,90.5,2.9,14.5,566.0,632.54,508.79
2017,12,15,14,0,863.0,89.0,2.8,15.0,545.0,624.27,501.72
2017,12,15,14,15,850.0,87.0,2.65,14.5,516.5,609.27,491.09
2017,12,15,14,30,837.0,85.0,2.5,14.0,488.0,591.57,478.21
2017,12,15,14,45,820.0,82.0,2.35,14.0,453.0,567.95,459.7
2017,12,15,15,0,803.0,79.0,2.2,14.0,418.0,542.09,439.16
2017,12,15,15,15,776.5,75.5,1.95,13.5,377.5,508.58,412.67
2017,12,15,15,30,750.0,72.0,1.7,13.0,337.0,473.71,384.49
2017,12,15,15,45,713.5,67.0,1.45,13.0,292.5,431.31,348.97
2017,12,15,16,0,677.0,62.0,1.2,13.0,248.0,390.98,314.19
2017,12,15,16,15,618.5,55.5,1.05,12.5,201.0,338.02,269.4
2017,12,15,16,30,560.0,49.0,0.9,12.0,154.0,287.32,225.14
2017,12,15,16,45,466.5,39.5,0.8,11.5,109.5,223.75,169.98
2017,12,15,17,0,373.0,30.0,0.7,11.0,65.0,166.55,115.38
2017,12,15,17,15,186.5,15.0,0.6,11.0,32.5,76.12,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.0,1.3,6.5,8.0,7.71,0.0
2017,12,16,8,0,0.0,16.0,1.4,7.0,16.0,15.43,7.87
2017,12,16,8,15,0.0,26.0,1.45,7.5,26.0,25.09,17.01
2017,12,16,8,30,0.0,36.0,1.5,8.0,36.0,34.76,26.05
2017,12,16,8,45,0.0,45.0,1.6,8.5,45.0,43.46,32.28
2017,12,16,9,0,0.0,54.0,1.7,9.0,54.0,52.17,39.83
2017,12,16,9,15,0.0,29.5,1.9,9.5,29.5,28.47,19.18
2017,12,16,9,30,0.0,5.0,2.1,10.0,5.0,4.82,0.0
2017,12,16,9,45,0.0,23.0,2.35,10.5,23.0,22.2,13.6
2017,12,16,10,0,0.0,41.0,2.6,11.0,41.0,39.6,28.48
2017,12,16,10,15,0.0,65.5,2.75,10.5,65.5,63.32,48.75
2017,12,16,10,30,0.0,90.0,2.9,10.0,90.0,86.96,68.83
2017,12,16,10,45,0.0,107.5,3.05,10.0,107.5,103.65,82.78
2017,12,16,11,0,0.0,125.0,3.2,10.0,125.0,120.38,96.69
2017,12,16,11,15,0.0,84.0,3.2,10.0,84.0,81.26,63.63
2017,12,16,11,30,0.0,43.0,3.2,10.0,43.0,41.56,29.91
2017,12,16,11,45,0.0,34.0,3.2,10.0,34.0,32.85,22.48
2017,12,16,12,0,0.0,25.0,3.2,10.0,25.0,24.15,15.03
2017,12,16,12,15,0.0,25.0,3.2,9.5,25.0,24.15,15.07
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,45,0.0,45.5,3.2,9.0,45.5,43.98,32.07
2017,12,16,13,0,0.0,66.0,3.2,9.0,66.0,63.83,48.99
2017,12,16,13,15,0.0,39.0,3.05,9.0,39.0,37.69,26.72
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.59,4.33
2017,12,16,13,45,0.0,45.0,2.8,9.0,45.0,43.49,31.78
2017,12,16,14,0,0.0,78.0,2.7,9.0,78.0,75.44,59.12
2017,12,16,14,15,0.0,64.0,2.6,9.0,64.0,61.87,47.61
2017,12,16,14,30,0.0,50.0,2.5,9.0,50.0,48.31,36.09
2017,12,16,14,45,0.0,93.0,2.4,9.0,93.0,90.26,72.12
2017,12,16,15,0,0.0,136.0,2.3,9.0,136.0,134.39,109.69
2017,12,16,15,15,0.0,122.5,2.15,8.5,122.5,121.19,98.82
2017,12,16,15,30,0.0,109.0,2.0,8.0,109.0,107.95,87.9
2017,12,16,15,45,0.0,94.0,1.95,8.0,94.0,93.1,75.27
2017,12,16,16,0,0.0,79.0,1.9,8.0,79.0,78.18,62.43
2017,12,16,16,15,0.0,63.5,1.75,7.5,63.5,62.65,48.95
2017,12,16,16,30,0.0,48.0,1.6,7.0,48.0,47.01,35.16
2017,12,16,16,45,0.0,33.5,1.5,7.0,33.5,32.36,22.03
2017,12,16,17,0,0.0,19.0,1.4,7.0,19.0,18.33,9.1
2017,12,16,17,15,0.0,9.5,1.4,7.0,9.5,9.16,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,43.5,20.5,0.6,5.0,25.5,18.41,4.09
2017,12,17,8,0,87.0,41.0,0.6,5.0,51.0,33.58,23.88
2017,12,17,8,15,115.5,61.5,0.65,5.0,81.0,51.64,41.24
2017,12,17,8,30,144.0,82.0,0.7,5.0,111.0,67.49,56.25
2017,12,17,8,45,175.0,97.5,0.8,5.5,142.0,86.72,65.38
2017,12,17,9,0,206.0,113.0,0.9,6.0,173.0,113.76,84.84
2017,12,17,9,15,103.0,77.0,1.0,6.5,107.0,84.83,63.8
2017,12,17,9,30,0.0,41.0,1.1,7.0,41.0,39.59,29.09
2017,12,17,9,45,8.0,101.0,1.2,7.5,104.5,98.5,79.57
2017,12,17,10,0,16.0,161.0,1.3,8.0,168.0,156.03,127.56
2017,12,17,10,15,17.0,173.5,1.3,8.5,181.5,169.33,138.03
2017,12,17,10,30,18.0,186.0,1.3,9.0,195.0,182.68,148.58
2017,12,17,10,45,64.5,217.0,1.3,9.5,251.5,229.26,185.78
2017,12,17,11,0,111.0,248.0,1.3,10.0,308.0,281.22,226.87
2017,12,17,11,15,113.5,255.5,1.25,10.5,319.0,294.59,236.92
2017,12,17,11,30,116.0,263.0,1.2,11.0,330.0,307.8,246.91
2017,12,17,11,45,289.5,243.0,1.15,12.0,412.5,384.54,307.11
2017,12,17,12,0,463.0,223.0,1.1,13.0,495.0,469.29,371.73
2017,12,17,12,15,460.5,225.5,1.1,13.5,497.0,482.06,380.65
2017,12,17,12,30,458.0,228.0,1.1,14.0,499.0,493.27,388.84
2017,12,17,12,45,431.5,232.5,1.1,14.5,486.5,490.71,386.4
2017,12,17,13,0,405.0,237.0,1.1,15.0,474.0,483.02,380.21
2017,12,17,13,15,397.5,235.5,1.1,15.0,464.0,481.79,379.78
2017,12,17,13,30,390.0,234.0,1.1,15.0,454.0,479.13,378.17
2017,12,17,13,45,328.5,234.0,1.15,15.5,414.5,443.76,350.87
2017,12,17,14,0,267.0,234.0,1.2,16.0,375.0,407.56,322.86
2017,12,17,14,15,185.0,224.5,1.3,16.0,320.0,343.85,273.87
2017,12,17,14,30,103.0,215.0,1.4,16.0,265.0,280.61,224.18
2017,12,17,14,45,177.0,196.5,1.5,16.0,274.5,308.92,248.46
2017,12,17,15,0,251.0,178.0,1.6,16.0,284.0,334.64,269.91
2017,12,17,15,15,238.5,163.5,1.5,15.5,256.5,309.12,249.95
2017,12,17,15,30,226.0,149.0,1.4,15.0,229.0,283.29,229.62
2017,12,17,15,45,214.5,130.5,1.35,14.5,198.5,253.21,205.52
2017,12,17,16,0,203.0,112.0,1.3,14.0,168.0,222.96,180.64
2017,12,17,16,15,183.0,93.0,1.25,13.0,136.5,188.44,151.84
2017,12,17,16,30,163.0,74.0,1.2,12.0,105.0,154.57,122.75
2017,12,17,16,45,130.5,54.5,1.2,11.5,74.5,116.37,89.33
2017,12,17,17,0,98.0,35.0,1.2,11.0,44.0,79.79,55.43
2017,12,17,17,15,49.0,17.5,1.2,10.5,22.0,37.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.15,7.5,10.0,9.64,0.0
2017,12,18,8,0,0.0,20.0,1.3,8.0,20.0,19.3,11.1
2017,12,18,8,15,0.0,32.0,1.35,8.0,32.0,30.9,22.15
2017,12,18,8,30,0.0,44.0,1.4,8.0,44.0,42.51,33.05
2017,12,18,8,45,0.0,56.5,1.45,8.5,56.5,54.29,41.64
2017,12,18,9,0,0.0,69.0,1.5,9.0,69.0,66.06,51.81
2017,12,18,9,15,0.0,81.0,1.55,9.0,81.0,77.42,61.58
2017,12,18,9,30,0.0,93.0,1.6,9.0,93.0,88.83,71.25
2017,12,18,9,45,0.0,115.0,1.7,9.5,115.0,109.36,88.41
2017,12,18,10,0,0.0,137.0,1.8,10.0,137.0,129.98,105.39
2017,12,18,10,15,0.0,120.5,1.85,10.0,120.5,115.39,92.87
2017,12,18,10,30,0.0,104.0,1.9,10.0,104.0,100.2,79.93
2017,12,18,10,45,0.0,131.5,1.95,10.5,131.5,126.29,101.51
2017,12,18,11,0,0.0,159.0,2.0,11.0,159.0,152.45,122.8
2017,12,18,11,15,0.0,84.5,2.0,11.5,84.5,81.75,63.6
2017,12,18,11,30,0.0,10.0,2.0,12.0,10.0,9.66,2.58
2017,12,18,11,45,0.0,70.0,2.0,12.5,70.0,67.7,51.63
2017,12,18,12,0,0.0,130.0,2.0,13.0,130.0,125.67,99.54
2017,12,18,12,15,0.0,102.0,2.0,13.0,102.0,98.7,77.14
2017,12,18,12,30,0.0,74.0,2.0,13.0,74.0,71.58,54.62
2017,12,18,12,45,0.0,83.5,2.05,13.5,83.5,80.79,62.21
2017,12,18,13,0,0.0,93.0,2.1,14.0,93.0,90.0,69.75
2017,12,18,13,15,0.0,84.5,2.1,14.0,84.5,81.75,62.94
2017,12,18,13,30,0.0,76.0,2.1,14.0,76.0,73.51,56.15
2017,12,18,13,45,24.5,150.0,2.15,14.0,163.5,163.73,131.24
2017,12,18,14,0,49.0,224.0,2.2,14.0,251.0,255.62,205.88
2017,12,18,14,15,24.5,183.5,2.2,14.0,197.0,195.56,157.07
2017,12,18,14,30,0.0,143.0,2.2,14.0,143.0,140.29,111.8
2017,12,18,14,45,0.0,76.0,2.25,14.0,76.0,73.49,56.57
2017,12,18,15,0,0.0,9.0,2.3,14.0,9.0,8.68,1.77
2017,12,18,15,15,0.0,8.0,2.2,14.0,8.0,7.72,0.96
2017,12,18,15,30,0.0,7.0,2.1,14.0,7.0,6.75,0.14
2017,12,18,15,45,0.0,6.0,2.05,14.0,6.0,5.78,0.0
2017,12,18,16,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2017,12,18,16,15,0.0,4.0,1.75,13.5,4.0,3.85,0.0
2017,12,18,16,30,0.0,3.0,1.5,13.0,3.0,2.89,0.0
2017,12,18,16,45,0.0,2.0,1.3,12.5,2.0,1.93,0.0
2017,12,18,17,0,0.0,1.0,1.1,12.0,1.0,0.96,0.0
2017,12,18,17,15,0.0,0.5,1.1,11.5,0.5,0.48,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.0,2.7,14.5,8.0,7.71,0.0
2017,12,19,8,0,0.0,16.0,2.9,15.0,16.0,15.43,7.35
2017,12,19,8,15,0.0,25.5,2.95,15.0,25.5,24.61,15.91
2017,12,19,8,30,0.0,35.0,3.0,15.0,35.0,33.79,24.34
2017,12,19,8,45,0.0,45.0,3.1,15.5,45.0,43.46,31.29
2017,12,19,9,0,0.0,55.0,3.2,16.0,55.0,53.14,39.49
2017,12,19,9,15,0.0,65.0,3.2,16.5,65.0,62.83,47.56
2017,12,19,9,30,0.0,75.0,3.2,17.0,75.0,72.32,55.34
2017,12,19,9,45,0.0,83.5,3.25,17.5,83.5,80.44,61.88
2017,12,19,10,0,0.0,92.0,3.3,18.0,92.0,88.58,68.34
2017,12,19,10,15,0.0,122.5,3.35,18.0,122.5,117.23,91.76
2017,12,19,10,30,0.0,153.0,3.4,18.0,153.0,145.91,114.92
2017,12,19,10,45,6.0,172.5,3.45,18.5,175.5,166.89,131.36
2017,12,19,11,0,12.0,192.0,3.5,19.0,198.0,188.41,148.14
2017,12,19,11,15,6.0,146.0,3.6,19.5,149.0,143.23,111.49
2017,12,19,11,30,0.0,100.0,3.7,20.0,100.0,96.69,73.63
2017,12,19,11,45,0.0,101.0,3.8,20.5,101.0,97.68,74.26
2017,12,19,12,0,0.0,102.0,3.9,21.0,102.0,98.68,74.87
2017,12,19,12,15,0.0,113.0,4.0,21.0,113.0,109.33,83.44
2017,12,19,12,30,0.0,124.0,4.1,21.0,124.0,120.05,92.04
2017,12,19,12,45,0.0,122.5,4.25,21.0,122.5,118.66,90.94
2017,12,19,13,0,0.0,121.0,4.4,21.0,121.0,117.27,89.87
2017,12,19,13,15,0.0,95.5,4.35,21.0,95.5,92.44,69.88
2017,12,19,13,30,0.0,70.0,4.3,21.0,70.0,67.7,49.86
2017,12,19,13,45,0.0,67.5,4.3,21.0,67.5,65.27,47.96
2017,12,19,14,0,0.0,65.0,4.3,21.0,65.0,62.84,46.05
2017,12,19,14,15,0.0,83.5,4.2,21.0,83.5,80.77,60.78
2017,12,19,14,30,0.0,102.0,4.1,21.0,102.0,99.08,75.83
2017,12,19,14,45,0.0,122.5,4.0,21.0,122.5,119.92,92.92
2017,12,19,15,0,0.0,143.0,3.9,21.0,143.0,141.6,110.68
2017,12,19,15,15,0.0,128.5,3.8,20.5,128.5,127.4,99.55
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,113.15,88.28
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,97.27,75.33
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,81.32,62.15
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,65.27,48.82
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,49.1,35.18
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,34.41,22.56
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,20.27,10.12
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,10.13,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
