Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,11.04,0.0
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,24.83,15.63
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,29.06,20.27
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,33.23,24.35
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,64.53,32.28
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,110.01,57.89
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,155.45,91.85
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,203.03,131.95
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,249.82,173.48
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,299.98,218.18
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,343.99,257.62
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,387.3,295.66
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,427.65,330.37
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,466.54,362.85
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,501.68,392.01
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,534.66,418.63
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,563.01,441.11
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,588.68,460.96
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,609.37,477.5
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,627.03,491.45
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,640.33,500.93
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,650.39,507.8
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,654.66,511.03
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,655.63,511.72
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,650.61,507.18
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,642.41,500.26
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,628.56,489.85
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,611.8,477.15
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,588.58,459.5
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,562.95,439.79
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,533.4,417.25
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,499.69,391.04
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,457.37,357.61
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,414.71,322.92
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,362.49,281.39
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,311.95,239.31
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,247.32,184.93
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,188.37,131.11
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,88.3,4.95
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,11.09,0.0
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,22.8,13.56
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,29.64,20.4
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,34.25,24.83
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,63.47,32.14
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,107.59,56.29
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,151.79,88.53
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,198.22,126.76
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,233.18,164.79
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,254.01,189.68
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,287.62,218.91
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,320.07,246.64
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,378.01,291.26
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,450.75,348.23
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,483.55,376.47
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,514.27,402.67
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,537.36,421.76
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,558.16,438.55
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,577.39,454.46
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,593.89,468.04
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,602.18,474.13
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,607.31,477.67
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,609.31,479.59
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,608.42,479.23
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,598.98,472.09
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,586.45,462.56
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,570.32,450.04
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,551.88,435.94
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,526.14,416.55
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,498.1,395.1
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,461.35,366.42
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,424.59,337.27
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,373.75,296.89
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,327.51,259.32
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,276.26,217.19
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,227.88,176.46
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,165.96,124.83
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,105.84,73.63
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,49.34,3.78
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,5.78,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,11.57,3.91
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,21.22,12.74
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,30.89,21.48
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,41.04,28.87
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,51.21,37.39
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,60.89,45.46
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,70.45,53.33
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,55.08,40.38
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,39.6,27.39
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,42.99,30.15
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,46.38,32.88
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,37.19,25.17
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,28.01,17.52
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,25.11,15.1
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,22.22,12.69
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,47.37,33.22
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,72.55,53.51
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,89.03,66.88
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,105.5,80.28
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,67.7,49.74
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,29.95,18.97
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,28.99,18.25
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,28.02,17.51
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,27.05,16.77
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,26.08,16.03
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,23.18,13.72
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,20.27,11.39
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,18.82,10.23
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,17.37,9.06
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,15.44,7.5
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,13.5,5.91
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,11.57,4.31
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,9.64,2.67
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,7.71,1.01
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,5.78,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.85,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,12.56,0.0
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,25.87,16.85
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,33.24,24.68
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,40.26,31.56
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,63.82,38.25
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,102.67,60.44
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,140.92,88.75
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,182.22,123.37
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,236.25,168.2
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,294.91,217.9
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,339.53,259.09
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,385.94,300.95
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,427.03,336.95
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,466.78,370.65
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,502.2,399.77
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,535.52,426.08
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,563.41,447.47
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,588.42,465.83
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,609.92,482.66
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,628.49,496.95
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,641.62,506.1
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,651.61,512.74
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,656.2,517.32
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,657.55,519.49
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,614.36,487.59
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,568.14,453.19
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,549.01,439.52
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,527.87,423.86
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,430.64,348.02
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,336.03,272.57
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,311.8,254.12
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,287.09,234.51
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,259.02,211.51
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,230.5,187.64
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,197.12,159.62
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,164.21,131.2
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,127.54,99.04
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,92.0,66.4
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,43.4,8.79
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,10.79,0.0
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,22.1,13.23
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,26.89,18.54
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,34.49,25.78
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,59.48,31.47
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,103.01,54.71
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,145.37,91.97
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,179.38,126.11
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,216.51,159.83
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,251.59,191.8
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,269.8,212.34
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,277.17,222.18
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,324.87,260.55
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,381.11,306.49
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,414.11,335.38
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,448.61,365.57
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,415.88,339.48
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,372.07,303.05
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,440.17,360.55
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,514.12,422.43
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,535.81,440.94
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,554.91,457.46
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,557.84,461.16
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,558.45,462.97
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,592.21,491.78
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,621.33,516.61
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,492.49,410.42
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,358.67,297.96
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,372.85,311.1
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,378.65,316.87
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,352.02,295.14
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,325.03,272.81
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,293.33,246.21
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,261.3,218.7
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,223.55,185.56
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,186.59,152.38
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,144.54,114.48
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,110.59,82.09
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,49.25,13.62
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,13.22,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,26.26,17.18
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,39.18,30.27
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,51.57,42.24
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,74.45,53.75
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,107.81,76.09
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,140.06,100.89
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,174.69,129.82
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,220.0,162.83
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,282.73,213.01
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,325.41,252.44
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,367.99,291.23
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,406.91,326.34
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,444.43,359.38
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,477.92,388.43
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,509.67,415.36
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,432.88,354.11
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,336.04,273.91
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,341.99,279.26
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,347.47,283.86
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,349.45,285.2
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,350.96,286.17
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,419.84,343.91
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,485.9,398.58
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,478.79,392.77
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,474.69,389.56
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,452.25,372.22
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,433.17,357.37
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,421.25,347.68
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,402.43,332.35
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,368.2,305.06
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,339.72,281.92
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,366.27,303.44
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,380.33,313.01
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,328.37,268.41
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,278.54,224.63
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,213.84,167.89
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,156.39,115.83
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,74.34,26.56
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,16.44,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,30.5,20.41
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,42.14,32.5
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,53.29,43.33
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,76.99,54.11
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,114.4,77.7
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,151.3,104.9
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,191.88,137.93
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,231.13,172.4
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,271.12,207.87
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,309.17,241.88
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,348.01,276.31
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,222.58,179.93
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,75.44,59.16
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,78.84,62.11
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,82.23,64.92
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,83.69,66.09
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,85.15,67.28
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,86.12,68.08
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,87.09,68.89
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,82.24,64.66
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,77.39,60.46
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,75.94,59.27
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,74.48,58.09
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,58.01,44.14
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,41.55,30.13
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,39.61,28.59
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,37.67,27.03
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,23.65,14.93
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,9.65,2.77
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,8.68,1.94
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,7.72,1.11
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,170.39,143.36
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,317.19,265.43
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,261.79,217.49
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,214.29,175.85
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,157.84,126.01
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,105.96,79.53
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,51.01,19.5
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,8.19,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,16.4,8.34
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,28.48,20.21
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,40.57,31.77
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,53.64,41.8
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,66.75,53.4
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,79.48,64.61
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,92.27,75.73
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,79.0,63.98
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,64.76,51.4
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,95.28,77.88
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,125.41,103.74
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,131.37,108.43
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,137.31,113.11
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,132.36,108.71
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,127.31,104.27
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,131.76,107.76
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,136.22,111.26
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,147.95,121.12
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,159.76,131.03
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,172.66,141.92
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,185.75,152.97
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,168.87,139.06
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,151.85,124.98
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,140.71,115.69
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,129.52,106.32
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,95.49,77.32
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,61.87,48.41
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,54.6,42.2
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,47.34,35.96
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,42.98,32.29
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,38.62,28.59
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,33.3,23.93
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,27.99,19.22
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,22.67,14.47
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,17.36,9.67
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,12.53,5.28
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,7.71,0.85
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.85,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,14.12,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,28.06,18.25
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,37.3,28.22
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,47.43,38.11
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,67.28,44.18
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,106.17,65.81
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,146.0,94.84
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,189.26,130.51
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,190.34,145.61
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,170.41,139.85
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,187.22,153.91
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,204.18,167.87
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,218.73,179.42
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,233.45,191.02
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,244.93,199.82
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,256.26,208.41
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,291.25,236.19
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,328.97,265.75
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,456.28,368.76
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,592.72,474.47
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,605.81,482.43
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,616.18,489.48
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,620.42,493.25
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,621.77,494.87
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,617.29,492.69
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,609.97,488.33
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,491.4,396.75
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,367.16,298.16
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,329.97,269.7
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,293.16,240.44
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,269.45,221.58
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,245.86,202.48
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,312.96,258.66
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,369.69,303.28
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,317.02,258.77
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,268.35,216.9
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,207.45,164.01
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,152.29,114.66
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,74.17,35.88
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,13.72,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,27.26,17.42
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,37.22,28.04
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,45.56,36.26
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,64.33,41.09
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,104.11,62.23
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,145.51,92.09
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,190.22,128.73
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,233.57,166.69
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,278.48,206.62
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,195.57,151.71
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,85.04,67.49
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,89.86,71.52
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,94.68,75.32
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,100.94,80.33
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,107.23,85.33
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,99.12,78.32
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,90.95,71.32
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,110.77,87.83
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,130.68,104.31
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,174.12,139.98
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,218.21,175.68
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,430.01,352.18
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,634.49,514.27
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,486.33,394.99
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,329.97,266.75
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,470.77,384.81
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,595.35,485.43
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,573.04,466.99
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,550.01,448.54
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,518.13,423.91
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,484.83,397.57
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,444.06,363.95
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,403.06,329.26
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,351.61,285.95
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,301.95,242.79
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,240.24,188.91
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,183.7,137.8
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,108.92,57.43
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,33.88,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,12.93,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,26.47,16.29
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,34.3,24.86
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,41.77,32.12
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,61.06,37.39
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,101.8,58.71
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,126.29,88.38
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,130.63,104.62
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,152.17,122.0
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,174.78,140.17
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,232.33,183.25
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,303.13,237.99
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,332.77,262.17
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,361.24,284.9
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,327.75,260.07
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,284.19,226.0
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,316.41,251.41
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,350.27,277.7
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,301.88,239.49
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,251.17,198.99
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,251.53,199.2
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,251.76,199.19
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,242.8,192.25
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,236.24,187.25
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,210.08,166.47
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,183.73,145.41
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,173.96,137.78
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,164.19,130.09
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,128.72,101.4
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,93.34,72.46
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,85.01,65.87
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,76.67,59.16
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,250.7,206.12
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,392.97,320.04
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,340.85,275.99
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,290.57,232.89
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,224.6,176.34
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,166.27,124.96
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,89.62,49.33
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,11.8,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,15.01,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,29.83,19.45
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,42.34,32.68
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,54.33,44.36
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,74.78,53.26
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,113.46,76.38
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,101.23,73.22
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,66.7,53.51
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,74.8,60.56
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,82.92,67.53
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,124.47,103.46
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,166.23,139.2
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,129.79,107.65
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,91.82,74.68
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,57.04,44.34
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,22.22,13.85
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,69.15,54.69
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,116.01,94.91
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,156.42,129.44
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,197.27,164.1
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,108.85,88.71
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,20.29,12.06
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,72.06,57.08
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,124.26,102.09
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,105.2,85.77
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,86.11,69.41
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,87.11,70.4
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,88.13,71.42
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,83.24,67.31
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,78.36,63.2
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,71.06,57.07
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,63.79,50.9
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,56.04,44.14
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,48.3,37.31
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,178.26,151.72
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,279.26,235.41
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,222.32,182.92
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,169.69,133.37
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,92.45,55.56
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,12.78,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
